"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 15:21:15","166.9803","152.7","217.52","703","60.03","43"
"07/11/12 15:26:14","166.992","149.7","217.7","693","60.0","43"
"07/11/12 15:31:14","167.0035","145.7","214.58","677","60.0","43"
"07/11/12 15:36:14","167.0147","141.0","214.5","660","60.03","42"
"07/11/12 15:41:15","167.0257","140.6","214.44","658","60.03","42"
"07/11/12 15:46:14","167.0364","138.0","215.67","642","60.03","42"
"07/11/12 15:51:14","167.0471","134.6","214.2","634","60.03","41"
"07/11/12 15:56:15","167.0575","131.3","214.63","618","60.03","41"
"07/11/12 16:01:14","167.0676","128.4","215.66","602","60.03","41"
"07/11/12 16:06:14","167.0775","125.2","215.59","591","60.03","41"
"07/11/12 16:11:14","167.0872","121.9","216.82","575","60.03","41"
"07/11/12 16:16:15","167.0965","118.3","215.9","562","60.0","41"
"07/11/12 16:21:15","167.1056","115.4","216.34","544","60.03","40"
"07/11/12 16:26:15","167.1144","111.8","216.12","534","60.03","40"
"07/11/12 16:31:14","167.123","108.4","215.44","516","60.03","40"
"07/11/12 16:36:15","167.1313","104.8","214.38","505","60.03","40"
"07/11/12 16:41:14","167.1393","101.2","213.79","482","60.03","39"
"07/11/12 16:46:14","167.147","97.6","213.73","473","60.03","39"
"07/11/12 16:51:14","167.1545","93.4","214.6","453","60.03","39"
"07/11/12 16:56:13","167.1615","88.9","214.45","435","60.0","38"
"07/11/12 17:01:15","167.1683","85.6","215.09","418","60.03","38"
"07/11/12 17:06:13","167.1748","81.0","215.46","397","60.0","38"
"07/11/12 17:11:14","167.1809","77.4","215.41","384","60.03","38"
"07/11/12 17:16:15","167.1867","72.2","214.22","358","60.03","38"
"07/11/12 17:21:14","167.1922","68.3","214.78","341","60.03","37"
"07/11/12 17:26:15","167.1968","54.3","214.38","157","60.03","37"
"07/11/12 17:31:15","167.2007","47.7","214.35","384","60.0","37"
"07/11/12 17:36:15","167.2044","50.4","213.4","275","60.03","36"
"07/11/12 17:41:15","167.2082","45.8","213.78","81","60.03","36"
"07/11/12 17:46:15","167.212","46.0","213.52","115","60.0","36"
"07/11/12 17:51:15","167.2157","39.7","213.63","146","60.03","36"
"07/11/12 17:56:14","167.2192","46.8","213.56","156","60.03","36"
"07/11/12 18:01:13","167.2224","45.4","213.11","334","60.0","35"
"07/11/12 18:06:15","167.2254","31.7","212.91","131","60.0","35"
"07/11/12 18:11:14","167.2281","36.1","212.91","169","60.0","35"
"07/11/12 18:16:14","167.2304","32.9","213.13","137","60.03","35"
"07/11/12 18:21:14","167.2326","21.7","212.82","160","60.0","35"
"07/11/12 18:26:15","167.2344","14.2","214.0","20","60.03","34"
"07/11/12 18:31:14","167.236","10.6","213.08","14","60.03","34"
"07/11/12 18:36:14","167.2374","15.8","213.03","4","60.03","34"
"07/11/12 18:41:14","167.2386","12.7","213.54","5","60.03","34"
"07/11/12 18:46:15","167.2395","15.3","213.19","1","60.0","33"
"07/11/12 18:51:13","167.2404","15.4","213.01","0","60.03","33"
"07/11/12 18:56:15","167.2411","3.6","213.13","226","60.07","33"
"07/11/12 19:01:15","167.2417","0.0","213.01","19","60.0","32"
"07/11/12 19:06:13","167.2423","12.2","213.31","8","60.03","32"
"07/11/12 19:11:14","167.2429","8.0","212.79","0","60.0","32"
"07/11/12 19:16:15","167.2435","0.0","212.37","0","60.03","32"
"07/11/12 19:21:15","167.2441","13.9","212.94","46","60.0","32"
"07/11/12 19:26:14","167.2445","10.4","212.59","28","60.03","32"
"07/11/12 19:31:14","167.245","10.6","213.41","59","60.0","32"
"07/11/12 19:36:15","167.2454","0.0","213.38","0","60.0","31"
"07/11/12 19:41:15","167.2457","0.0","213.51","0","60.03","31"
"07/11/12 19:46:15","167.2461","14.0","213.22","2","60.03","31"
"07/11/12 19:51:15","167.2464","0.0","212.95","0","60.03","31"
"07/11/12 19:56:15","167.2466","0.0","213.04","0","60.07","31"
"07/12/12 06:01:15","167.2477","7.4","212.06","0","60.0","22"
"07/12/12 06:06:15","167.248","0.0","216.61","0","60.03","22"
"07/12/12 06:11:14","167.2484","0.0","213.72","0","60.03","23"
"07/12/12 06:16:14","167.2488","13.9","213.12","2","60.03","23"
"07/12/12 06:21:14","167.2494","1.9","213.82","223","60.03","23"
"07/12/12 06:26:15","167.25","11.2","213.93","65","60.03","23"
"07/12/12 06:31:14","167.2509","13.9","213.56","2","60.0","24"
"07/12/12 06:36:14","167.2518","13.3","213.45","1","60.03","24"
"07/12/12 06:41:14","167.2529","13.0","214.01","5","60.03","24"
"07/12/12 06:46:15","167.2542","14.9","213.67","246","60.03","25"
"07/12/12 06:51:14","167.2558","19.9","213.65","131","60.03","25"
"07/12/12 06:56:15","167.2575","19.7","213.46","273","60.03","26"
"07/12/12 07:01:15","167.2596","31.2","213.21","16","60.03","26"
"07/12/12 07:06:14","167.2619","27.4","213.2","68","60.03","26"
"07/12/12 07:11:14","167.2645","30.5","213.2","284","60.03","27"
"07/12/12 07:16:15","167.2673","33.2","213.98","272","60.03","28"
"07/12/12 07:21:15","167.2705","37.8","212.3","359","60.03","28"
"07/12/12 07:26:15","167.2739","39.5","214.28","247","60.03","29"
"07/12/12 07:31:14","167.2776","43.7","213.15","406","60.03","29"
"07/12/12 07:36:14","167.2815","50.9","212.63","222","60.03","30"
"07/12/12 07:41:15","167.2854","48.4","213.06","389","60.0","30"
"07/12/12 07:46:15","167.2892","54.8","213.31","102","60.03","31"
"07/12/12 07:51:14","167.2931","56.9","213.54","194","60.0","31"
"07/12/12 07:56:15","167.297","41.3","213.92","274","60.03","32"
"07/12/12 08:01:14","167.3011","60.3","213.44","301","60.0","32"
"07/12/12 08:06:15","167.3054","51.1","214.63","96","60.0","32"
"07/12/12 08:11:14","167.3101","82.9","215.88","403","60.0","32"
"07/12/12 08:16:15","167.3167","86.2","215.06","423","60.07","33"
"07/12/12 08:21:15","167.3236","90.9","216.19","436","60.0","33"
"07/12/12 08:26:14","167.3308","94.0","216.87","456","60.0","34"
"07/12/12 08:31:15","167.3383","98.3","213.46","481","60.03","34"
"07/12/12 08:36:15","167.3461","102.1","215.09","490","60.03","34"
"07/12/12 08:41:14","167.3542","106.0","214.98","510","60.07","35"
"07/12/12 08:46:16","167.3626","109.7","215.41","520","60.0","35"
"07/12/12 08:51:14","167.3712","113.1","215.94","538","60.03","36"
"07/12/12 08:56:16","167.3802","116.8","215.81","554","60.03","36"
"07/12/12 09:01:14","167.3894","120.4","216.18","568","60.03","37"
"07/12/12 09:06:16","167.3989","124.0","216.81","581","60.0","37"
"07/12/12 09:11:16","167.4087","127.2","216.16","592","60.0","37"
"07/12/12 09:16:15","167.4187","130.4","217.01","608","60.0","38"
"07/12/12 09:21:15","167.4291","133.5","216.57","618","60.03","38"
"07/12/12 09:26:14","167.4395","136.1","215.81","631","60.03","38"
"07/12/12 09:31:14","167.4502","139.0","215.68","651","60.03","39"
"07/12/12 09:36:14","167.4611","142.7","215.34","664","60.0","39"
"07/12/12 09:41:14","167.4724","145.4","216.42","670","60.0","39"
"07/12/12 09:46:15","167.4838","148.3","217.14","685","60.03","40"
"07/12/12 09:51:15","167.4956","151.4","216.16","701","60.03","40"
"07/12/12 09:56:15","167.5074","154.6","214.64","718","60.03","41"
"07/12/12 10:01:15","167.5195","157.2","214.88","729","60.03","41"
"07/12/12 10:06:15","167.5318","159.6","214.82","741","60.03","41"
"07/12/12 10:11:16","167.5444","162.0","215.0","750","60.03","41"
"07/12/12 10:16:14","167.557","163.1","215.41","755","60.0","42"
"07/12/12 10:21:15","167.5699","165.1","216.28","761","60.0","42"
"07/12/12 10:26:15","167.5828","167.9","216.59","767","60.0","42"
"07/12/12 10:31:15","167.596","169.8","215.84","783","60.03","43"
"07/12/12 10:36:15","167.6093","173.5","217.16","786","60.0","43"
"07/12/12 10:41:14","167.6228","174.1","215.41","799","60.03","43"
"07/12/12 10:46:14","167.6364","176.2","215.59","802","60.0","43"
"07/12/12 10:51:15","167.6502","176.9","215.52","815","60.03","44"
"07/12/12 10:56:14","167.664","178.8","216.14","814","60.03","44"
"07/12/12 11:01:15","167.6781","181.0","217.78","830","60.03","44"
"07/12/12 11:06:16","167.6922","181.6","216.61","830","60.0","44"
"07/12/12 11:11:14","167.7064","183.5","217.95","830","60.0","45"
"07/12/12 11:16:14","167.7206","183.9","217.27","834","60.03","45"
"07/12/12 11:21:16","167.7352","185.8","217.88","844","60.03","46"
"07/12/12 11:26:15","167.7496","187.4","220.91","836","60.03","46"
"07/12/12 11:31:14","167.7642","188.6","217.43","857","60.0","46"
"07/12/12 11:36:14","167.7789","189.2","217.18","861","60.0","46"
"07/12/12 11:41:15","167.7938","188.5","216.71","862","60.03","47"
"07/12/12 11:46:15","167.8086","190.3","217.07","868","60.0","47"
"07/12/12 11:51:15","167.8235","191.2","216.43","875","60.03","47"
"07/12/12 11:56:14","167.8384","193.0","216.18","879","60.03","47"
"07/12/12 12:01:14","167.8534","193.4","216.97","880","60.03","47"
"07/12/12 12:06:15","167.8685","193.2","216.49","874","60.0","48"
"07/12/12 12:11:15","167.8837","193.5","216.79","884","60.0","48"
"07/12/12 12:16:15","167.8988","194.6","216.9","877","60.0","48"
"07/12/12 12:21:14","167.914","194.1","216.4","882","60.0","48"
"07/12/12 12:26:15","167.9291","194.0","216.06","884","60.0","48"
"07/12/12 12:31:15","167.9443","194.5","216.03","875","60.0","48"
"07/12/12 12:36:14","167.9593","194.4","216.06","886","60.03","49"
"07/12/12 12:41:15","167.9746","194.3","216.87","883","60.03","49"
"07/12/12 12:46:15","167.9897","194.1","215.42","889","60.0","49"
"07/12/12 12:51:15","168.0048","193.6","214.55","890","60.03","49"
"07/12/12 12:56:15","168.0199","193.6","216.06","894","60.03","49"
"07/12/12 13:01:16","168.0352","194.9","216.51","883","60.03","49"
"07/12/12 13:06:15","168.0503","194.4","215.85","883","60.0","48"
"07/12/12 13:11:14","168.0654","194.3","217.05","884","60.03","48"
"07/12/12 13:16:16","168.0805","193.2","217.33","873","60.0","48"
"07/12/12 13:21:15","168.0956","192.6","218.54","869","60.0","48"
"07/12/12 13:26:14","168.1104","191.9","217.33","867","60.03","49"
"07/12/12 13:31:15","168.1253","188.6","217.87","850","60.03","49"
"07/12/12 13:36:15","168.14","189.9","217.0","861","60.0","49"
"07/12/12 13:41:15","168.1548","190.1","217.04","860","60.0","49"
"07/12/12 13:46:15","168.1695","187.3","217.2","853","60.03","49"
"07/12/12 13:51:16","168.1841","186.4","217.94","852","60.03","48"
"07/12/12 13:56:14","168.1985","185.2","216.23","843","60.03","48"
"07/12/12 14:01:16","168.213","183.4","217.81","833","60.07","48"
"07/12/12 14:06:14","168.2272","181.3","217.94","827","60.03","48"
"07/12/12 14:11:16","168.2412","177.2","217.2","812","60.0","49"
"07/12/12 14:16:15","168.255","177.2","217.55","812","60.03","48"
"07/12/12 14:21:15","168.2688","176.4","217.4","802","60.03","49"
"07/12/12 14:26:15","168.2823","172.2","217.17","785","60.0","49"
"07/12/12 14:31:15","168.2957","170.1","216.95","780","60.03","49"
"07/12/12 14:36:15","168.3089","168.5","216.63","772","60.0","49"
"07/12/12 14:41:15","168.3221","167.8","216.82","769","60.03","49"
"07/12/12 14:46:14","168.335","167.6","217.48","762","60.0","49"
"07/12/12 14:51:14","168.348","164.8","217.45","751","60.0","48"
"07/12/12 14:56:16","168.3608","162.9","215.58","747","60.03","48"
"07/12/12 15:01:15","168.3733","160.8","216.34","740","60.03","47"
"07/12/12 15:06:14","168.3858","160.6","215.8","743","60.03","47"
"07/12/12 15:11:14","168.3945","38.6","212.42","255","60.0","46"
"07/12/12 15:16:15","168.4028","170.3","215.68","777","60.0","46"
"07/12/12 15:21:14","168.415","67.7","214.06","342","60.03","45"
"07/12/12 15:26:15","168.4186","47.0","212.64","359","60.03","43"
"07/12/12 15:31:16","168.4275","122.1","215.55","575","60.03","43"
"07/12/12 15:36:15","168.4346","21.4","212.66","235","60.03","42"
"07/12/12 15:41:14","168.4449","146.3","215.24","682","60.0","42"
"07/12/12 15:46:15","168.454","146.5","215.29","680","60.03","42"
"07/12/12 15:51:15","168.4623","38.5","213.39","220","60.03","41"
"07/12/12 15:56:14","168.469","139.4","215.83","653","60.03","41"
"07/12/12 16:01:15","168.4758","141.8","215.8","659","60.03","40"
"07/12/12 16:06:15","168.4845","130.6","215.83","610","60.03","40"
"07/12/12 16:11:15","168.4944","123.3","214.94","585","60.0","40"
"07/12/12 16:16:14","168.5039","120.6","215.29","567","60.0","40"
"07/12/12 16:21:16","168.5099","35.4","213.65","98","60.03","39"
"07/12/12 16:26:15","168.5158","118.5","215.07","564","60.03","40"
"07/12/12 16:31:14","168.5246","108.5","214.55","516","60.03","40"
"07/12/12 16:36:15","168.5329","105.2","214.85","505","60.03","39"
"07/12/12 16:41:14","168.5409","72.5","214.52","363","60.0","39"
"07/12/12 16:46:15","168.5433","34.9","212.4","82","60.03","39"
"07/12/12 16:51:14","168.5491","14.2","213.51","159","60.0","38"
"07/12/12 16:56:15","168.5534","18.5","213.16","46","60.03","38"
"07/12/12 17:01:15","168.5595","86.7","215.54","423","60.03","38"
"07/12/12 17:06:15","168.566","80.7","214.15","398","60.0","38"
"07/12/12 17:11:16","168.5721","76.8","214.21","380","60.03","38"
"07/12/12 17:16:16","168.5779","72.8","213.46","366","60.03","38"
"07/12/12 17:21:15","168.5834","68.8","213.77","350","60.03","38"
"07/12/12 17:26:15","168.5886","64.3","213.27","330","60.03","38"
"07/12/12 17:31:16","168.5934","56.4","213.57","167","60.03","37"
"07/12/12 17:36:15","168.5972","50.3","213.35","213","60.03","37"
"07/12/12 17:41:15","168.6011","57.2","212.99","118","60.0","37"
"07/12/12 17:46:15","168.605","43.3","213.25","171","60.03","36"
"07/12/12 17:51:15","168.6087","40.3","213.84","103","60.07","36"
"07/12/12 17:56:15","168.612","36.3","213.52","174","60.03","36"
"07/12/12 18:01:16","168.6151","43.3","213.66","125","60.03","35"
"07/12/12 18:06:15","168.6179","30.1","212.9","86","60.0","35"
"07/12/12 18:11:15","168.6204","35.6","213.28","75","60.0","35"
"07/12/12 18:16:15","168.6227","33.2","212.87","127","60.03","34"
"07/12/12 18:21:14","168.6247","32.8","213.37","135","60.0","34"
"07/12/12 18:26:15","168.6265","22.7","213.5","156","60.03","34"
"07/12/12 18:31:14","168.628","14.6","213.02","4","60.03","33"
"07/12/12 18:36:16","168.6293","12.0","213.43","13","60.03","33"
"07/12/12 18:41:14","168.6305","13.9","212.86","189","60.0","33"
"07/12/12 18:46:14","168.6315","5.4","213.37","122","60.07","32"
"07/12/12 18:51:14","168.6324","13.5","213.13","0","60.03","32"
"07/12/12 18:56:14","168.6331","11.5","213.28","2","60.03","32"
"07/12/12 19:01:16","168.6338","14.6","213.53","96","60.0","32"
"07/12/12 19:06:16","168.6344","0.0","213.56","206","60.03","32"
"07/12/12 19:11:15","168.635","11.5","214.28","6","60.03","32"
"07/12/12 19:16:15","168.6355","11.3","213.67","32","60.0","32"
"07/12/12 19:21:14","168.636","11.4","214.02","0","60.0","31"
"07/12/12 19:26:14","168.6365","14.2","213.12","5","60.07","31"
"07/12/12 19:31:14","168.637","12.9","213.04","117","60.03","31"
"07/12/12 19:36:14","168.6374","14.8","213.13","5","60.07","31"
"07/12/12 19:41:14","168.6378","0.0","213.79","0","60.03","31"
"07/12/12 19:46:15","168.6381","12.3","213.82","1","60.0","31"
"07/12/12 19:51:14","168.6384","0.0","213.7","0","60.0","30"
"07/12/12 19:56:15","168.6386","14.3","213.97","5","60.03","30"
"07/13/12 05:56:15","168.6392","11.3","213.26","4","60.03","23"
"07/13/12 06:01:14","168.6395","0.0","213.47","0","60.03","23"
"07/13/12 06:06:16","168.6397","0.0","213.46","0","60.03","23"
"07/13/12 06:11:15","168.6401","0.0","213.81","0","60.0","23"
"07/13/12 06:16:16","168.6405","0.0","212.72","0","60.03","24"
"07/13/12 06:21:15","168.641","11.6","214.22","29","60.03","24"
"07/13/12 06:26:16","168.6416","5.4","213.82","168","60.03","24"
"07/13/12 06:31:16","168.6424","13.0","213.27","38","60.03","24"
"07/13/12 06:36:16","168.6433","13.4","214.02","2","60.0","24"
"07/13/12 06:41:15","168.6444","13.4","214.62","18","60.03","24"
"07/13/12 06:46:16","168.6456","12.9","213.72","2","60.0","24"
"07/13/12 06:51:15","168.6472","11.7","215.05","199","60.0","25"
"07/13/12 06:56:15","168.6489","18.2","214.27","253","60.03","25"
"07/13/12 07:01:16","168.6509","29.9","213.6","121","60.0","25"
"07/13/12 07:06:16","168.6532","34.1","213.97","99","60.0","25"
"07/13/12 07:11:15","168.6558","30.8","213.48","138","60.0","26"
"07/13/12 07:16:15","168.6587","34.9","214.39","84","60.03","26"
"07/13/12 07:21:16","168.6618","40.9","214.83","104","60.0","27"
"07/13/12 07:26:16","168.6652","41.2","213.3","217","60.03","27"
"07/13/12 07:31:16","168.669","42.5","214.11","407","60.03","27"
"07/13/12 07:36:15","168.6729","41.9","214.02","409","60.03","28"
"07/13/12 07:41:16","168.6768","43.9","213.9","221","60.03","28"
"07/13/12 07:46:15","168.6806","42.2","215.31","368","60.03","29"
"07/13/12 07:51:16","168.6845","57.1","214.23","87","60.03","29"
"07/13/12 07:56:16","168.6885","62.9","214.1","369","60.0","30"
"07/13/12 08:01:16","168.6926","59.1","214.04","109","60.0","30"
"07/13/12 08:06:16","168.697","58.9","214.4","425","60.03","31"
"07/13/12 08:11:16","168.7015","71.1","214.43","397","60.03","31"
"07/13/12 08:16:16","168.7073","85.7","215.4","419","60.03","32"
"07/13/12 08:21:16","168.7142","91.1","215.88","441","60.0","32"
"07/13/12 08:26:16","168.7215","95.6","216.01","461","60.0","32"
"07/13/12 08:31:16","168.7291","100.6","215.12","480","60.0","33"
"07/13/12 08:36:15","168.7371","105.7","215.98","504","60.0","34"
"07/13/12 08:41:16","168.7458","118.2","215.99","555","60.0","34"
"07/13/12 08:46:15","168.7548","126.3","215.2","598","60.03","35"
"07/13/12 08:51:15","168.7615","38.8","213.97","273","60.0","35"
"07/13/12 08:56:15","168.7659","44.9","213.68","204","60.03","35"
"07/13/12 09:01:15","168.7723","134.4","215.43","630","60.03","35"
"07/13/12 09:06:16","168.7821","134.3","215.28","626","60.0","36"
"07/13/12 09:11:16","168.7901","33.5","213.61","91","60.03","36"
"07/13/12 09:16:15","168.7976","130.8","215.34","615","60.03","36"
"07/13/12 09:21:15","168.8079","132.1","215.82","619","60.0","37"
"07/13/12 09:26:15","168.8181","134.0","216.32","619","60.03","37"
"07/13/12 09:31:15","168.8287","136.7","214.93","641","60.0","38"
"07/13/12 09:36:15","168.8396","142.6","214.87","668","60.03","38"
"07/13/12 09:41:15","168.8509","145.3","215.25","677","60.0","39"
"07/13/12 09:46:15","168.8624","149.2","216.07","694","60.03","39"
"07/13/12 09:51:16","168.8742","153.9","215.71","709","60.03","40"
"07/13/12 09:56:15","168.8864","134.0","214.92","626","60.0","40"
"07/13/12 10:01:16","168.8949","76.6","213.56","384","60.03","39"
"07/13/12 10:06:15","168.9019","117.2","214.59","555","60.0","39"
"07/13/12 10:11:16","168.9072","60.7","213.47","78","60.03","38"
"07/13/12 10:16:15","168.9173","177.6","215.72","809","60.0","39"
"07/13/12 10:21:15","168.93","167.5","215.59","771","60.03","39"
"07/13/12 10:26:15","168.9429","167.1","216.53","766","60.0","40"
"07/13/12 10:31:15","168.9559","166.7","214.52","766","59.96","40"
"07/13/12 10:36:15","168.9689","169.4","215.0","783","60.0","41"
"07/13/12 10:41:16","168.9822","170.1","215.64","783","60.03","41"
"07/13/12 10:46:15","168.9956","172.4","216.73","792","60.0","42"
"07/13/12 10:51:15","169.0091","175.1","216.61","803","60.0","42"
"07/13/12 10:56:16","169.0229","177.0","216.08","809","60.03","43"
"07/13/12 11:01:16","169.0367","177.7","216.74","813","60.03","43"
"07/13/12 11:06:15","169.0506","180.2","216.28","824","60.03","43"
"07/13/12 11:11:16","169.0648","182.0","215.56","828","60.0","43"
"07/13/12 11:16:16","169.079","182.2","216.01","832","60.03","44"
"07/13/12 11:21:16","169.0933","183.9","217.88","834","60.03","44"
"07/13/12 11:26:15","169.1075","185.3","216.73","840","60.03","44"
"07/13/12 11:31:15","169.122","186.9","216.05","854","60.0","44"
"07/13/12 11:36:16","169.1366","187.4","216.06","852","60.0","44"
"07/13/12 11:41:14","169.1511","187.2","215.81","856","60.0","45"
"07/13/12 11:46:15","169.1658","188.4","216.43","856","60.03","45"
"07/13/12 11:51:16","169.1805","188.6","217.19","862","60.0","45"
"07/13/12 11:56:15","169.1951","189.3","216.7","863","60.03","45"
"07/13/12 12:01:16","169.2099","188.9","217.31","864","60.03","46"
"07/13/12 12:06:16","169.2246","189.6","217.21","859","60.03","46"
"07/13/12 12:11:15","169.2393","189.3","216.3","867","60.0","46"
"07/13/12 12:16:16","169.2543","190.9","216.97","867","60.0","46"
"07/13/12 12:21:15","169.2691","189.9","216.88","867","60.03","47"
"07/13/12 12:26:16","169.2839","189.8","216.88","862","60.03","47"
"07/13/12 12:31:16","169.2987","190.8","215.55","869","60.03","47"
"07/13/12 12:36:16","169.3137","191.7","217.18","869","60.03","47"
"07/13/12 12:41:16","169.3286","192.3","216.3","871","60.0","47"
"07/13/12 12:46:15","169.3437","194.4","216.54","883","60.0","47"
"07/13/12 12:51:16","169.3559","146.5","216.15","681","60.03","47"
"07/13/12 12:56:15","169.3708","194.2","217.44","868","60.07","47"
"07/13/12 13:01:16","169.3832","193.6","216.82","898","60.03","47"
"07/13/12 13:06:16","169.3963","168.0","216.05","781","60.0","48"
"07/13/12 13:11:16","169.4082","85.3","214.04","417","60.07","47"
"07/13/12 13:16:15","169.4149","194.8","216.36","889","60.0","46"
"07/13/12 13:21:16","169.4233","44.1","214.05","295","60.0","45"
"07/13/12 13:26:15","169.43","50.3","213.42","213","60.03","44"
"07/13/12 13:31:15","169.4339","63.6","214.09","255","60.03","43"
"07/13/12 13:36:15","169.4445","193.5","217.45","890","60.03","43"
"07/13/12 13:41:15","169.4563","194.8","216.96","872","60.03","44"
"07/13/12 13:46:16","169.4627","41.4","214.65","114","60.03","43"
"07/13/12 13:51:15","169.4673","77.6","215.25","384","60.0","42"
"07/13/12 13:56:16","169.4729","51.7","215.16","111","60.0","42"
"07/13/12 14:01:15","169.4768","57.9","214.25","253","60.03","41"
"07/13/12 14:06:16","169.4829","80.9","215.39","397","60.03","41"
"07/13/12 14:11:15","169.4926","89.0","214.7","430","60.03","41"
"07/13/12 14:16:15","169.5076","195.1","216.99","883","60.03","43"
"07/13/12 14:21:15","169.5225","189.1","216.32","861","60.03","43"
"07/13/12 14:26:15","169.5354","40.4","213.69","346","60.0","43"
"07/13/12 14:31:15","169.5393","61.2","214.7","308","60.03","42"
"07/13/12 14:36:15","169.5486","53.3","214.16","111","60.03","43"
"07/13/12 14:41:16","169.5615","176.1","216.16","810","60.0","43"
"07/13/12 14:46:16","169.5749","171.4","215.46","788","60.0","43"
"07/13/12 14:51:16","169.5882","170.4","216.01","784","60.0","43"
"07/13/12 14:56:16","169.6012","166.7","216.97","762","60.0","44"
"07/13/12 15:01:15","169.6141","164.1","215.65","750","60.03","44"
"07/13/12 15:06:15","169.6267","159.4","215.72","736","60.03","44"
"07/13/12 15:11:16","169.6375","63.5","214.16","322","60.0","43"
"07/13/12 15:16:16","169.6482","45.7","214.41","278","60.0","43"
"07/13/12 15:21:16","169.6535","163.0","216.46","745","60.0","43"
"07/13/12 15:26:15","169.6659","39.7","213.38","116","60.0","44"
"07/13/12 15:31:15","169.6686","29.6","213.43","205","60.03","43"
"07/13/12 15:36:16","169.6748","146.9","215.66","682","60.0","43"
"07/13/12 15:41:15","169.6862","140.5","215.06","660","60.0","43"
"07/13/12 15:46:15","169.6947","54.3","213.96","163","60.03","42"
"07/13/12 15:51:16","169.701","69.1","214.43","345","60.0","42"
"07/13/12 15:56:16","169.7031","31.2","213.86","203","60.03","40"
"07/13/12 16:01:15","169.7118","135.1","215.91","634","60.03","41"
"07/13/12 16:06:16","169.7199","50.2","214.21","349","60.03","41"
"07/13/12 16:11:15","169.7247","129.1","216.62","604","60.03","41"
"07/13/12 16:16:16","169.7348","120.9","215.82","570","60.03","42"
"07/13/12 16:21:16","169.7429","117.7","215.17","556","60.03","42"
"07/13/12 16:26:15","169.7505","107.5","214.68","512","60.03","42"
"07/13/12 16:31:15","169.7591","110.0","214.95","523","60.03","42"
"07/13/12 16:36:15","169.7678","107.0","216.22","512","60.03","42"
"07/13/12 16:41:15","169.776","104.9","216.55","498","60.0","42"
"07/13/12 16:46:16","169.7822","106.8","215.2","503","60.03","41"
"07/13/12 16:51:15","169.7898","104.9","214.82","500","60.0","41"
"07/13/12 16:56:15","169.7959","41.3","213.66","111","60.03","41"
"07/13/12 17:01:15","169.8001","88.5","216.14","429","60.07","40"
"07/13/12 17:06:16","169.8056","40.0","214.14","113","60.03","39"
"07/13/12 17:11:15","169.8112","73.8","214.49","371","60.03","39"
"07/13/12 17:16:16","169.8132","22.3","213.43","130","60.03","38"
"07/13/12 17:21:16","169.8149","12.5","213.95","27","60.0","38"
"07/13/12 17:26:16","169.8162","14.3","214.01","115","60.03","37"
"07/13/12 17:31:15","169.8176","17.0","214.1","20","60.0","37"
"07/13/12 17:36:16","169.8192","14.0","214.12","40","60.03","36"
"07/13/12 17:41:16","169.8203","10.6","214.36","1","60.03","35"
"07/13/12 17:46:16","169.821","15.2","214.54","6","60.03","34"
"07/13/12 17:51:15","169.8216","0.0","214.41","0","60.03","33"
"07/13/12 17:56:15","169.8219","14.3","213.9","15","60.03","33"
"07/13/12 18:06:17","169.8223","12.0","213.89","16","60.03","32"
"07/13/12 18:11:15","169.8226","11.2","214.08","5","60.0","31"
"07/13/12 18:16:16","169.8233","14.0","213.87","0","60.0","30"
"07/13/12 18:21:16","169.8244","15.3","213.61","51","60.03","30"
"07/13/12 18:26:16","169.8256","22.6","213.51","285","60.03","29"
"07/13/12 18:31:16","169.8272","31.0","213.5","118","60.0","29"
"07/13/12 18:36:17","169.8289","31.8","213.88","223","60.07","29"
"07/13/12 18:41:15","169.8305","26.0","213.87","105","60.03","29"
"07/13/12 18:46:15","169.8318","15.7","213.52","5","60.0","30"
"07/13/12 18:51:15","169.833","13.1","214.07","106","60.03","30"
"07/13/12 18:56:17","169.8344","30.0","214.79","238","60.07","30"
"07/13/12 19:01:15","169.8359","13.0","214.21","62","60.03","30"
"07/13/12 19:06:16","169.837","14.5","214.49","22","60.03","30"
"07/13/12 19:11:15","169.8379","12.5","214.57","40","60.03","30"
"07/13/12 19:16:15","169.8386","11.4","213.49","7","60.07","30"
"07/13/12 19:21:15","169.8394","14.3","212.43","12","60.03","29"
"07/13/12 19:26:16","169.84","0.0","213.59","4","60.07","29"
"07/13/12 19:31:15","169.8407","0.0","213.56","241","60.03","30"
"07/13/12 19:36:16","169.8415","15.9","213.13","47","60.03","30"
"07/13/12 19:41:15","169.8423","0.0","213.68","0","60.0","30"
"07/13/12 19:46:16","169.8427","0.0","213.63","0","60.03","30"
"07/13/12 19:51:15","169.843","13.6","213.19","5","60.0","30"
"07/13/12 19:56:15","169.8434","0.0","213.31","0","60.07","30"
"07/13/12 20:01:16","169.8437","0.0","212.75","0","60.03","30"
"07/14/12 06:26:16","169.8448","0.0","213.38","0","60.03","23"
"07/14/12 06:31:16","169.8452","7.4","214.54","0","60.03","23"
"07/14/12 06:36:16","169.8458","14.0","214.14","0","60.03","23"
"07/14/12 06:41:16","169.8468","11.9","214.05","6","60.03","23"
"07/14/12 06:46:16","169.8482","11.6","213.39","23","60.03","24"
"07/14/12 06:51:16","169.8497","17.9","213.53","7","60.0","24"
"07/14/12 06:56:16","169.8513","14.7","212.91","29","60.03","24"
"07/14/12 07:01:16","169.8533","33.3","213.45","25","60.03","25"
"07/14/12 07:06:16","169.8555","35.4","213.25","142","60.0","25"
"07/14/12 07:11:17","169.8581","38.2","213.6","174","60.03","26"
"07/14/12 07:16:17","169.8608","33.5","214.22","111","60.03","26"
"07/14/12 07:21:15","169.8638","46.5","214.22","139","60.03","26"
"07/14/12 07:26:16","169.8671","38.2","214.71","242","60.03","27"
"07/14/12 07:31:15","169.8706","41.8","214.01","409","60.0","27"
"07/14/12 07:36:15","169.8745","44.1","214.2","201","60.0","27"
"07/14/12 07:41:17","169.8784","49.9","213.63","359","60.0","28"
"07/14/12 07:46:16","169.8824","52.4","213.77","144","60.0","28"
"07/14/12 07:51:15","169.8866","40.7","212.82","125","60.0","29"
"07/14/12 07:56:17","169.8913","76.5","214.15","383","60.03","29"
"07/14/12 08:01:15","169.8956","48.9","213.15","340","60.0","29"
"07/14/12 08:06:16","169.9015","78.3","215.3","381","60.03","29"
"07/14/12 08:11:15","169.9072","38.7","214.13","400","60.0","30"
"07/14/12 08:16:16","169.9139","101.5","215.0","484","60.03","30"
"07/14/12 08:21:15","169.9214","74.4","214.01","372","60.0","31"
"07/14/12 08:26:17","169.9286","100.4","214.53","482","60.0","31"
"07/14/12 08:31:15","169.9363","93.5","214.88","454","60.03","32"
"07/14/12 08:36:15","169.9436","59.1","214.01","87","60.03","32"
"07/14/12 08:41:16","169.9512","108.7","215.37","517","60.0","32"
"07/14/12 08:46:17","169.9599","115.1","215.22","546","60.03","32"
"07/14/12 08:51:15","169.9684","107.1","215.3","514","60.0","33"
"07/14/12 08:56:15","169.9767","117.5","215.74","556","60.07","33"
"07/14/12 09:01:15","169.9845","77.3","214.53","385","60.03","33"
"07/14/12 09:06:15","169.9934","128.1","215.28","607","60.03","34"
"07/14/12 09:11:15","170.0022","127.0","215.22","595","60.0","34"
"07/14/12 09:16:17","170.0118","130.8","215.15","612","59.96","35"
"07/14/12 09:21:16","170.0221","134.9","214.99","627","60.0","35"
"07/14/12 09:26:17","170.0328","140.4","215.15","654","60.0","36"
"07/14/12 09:31:16","170.0432","143.2","215.64","668","60.0","37"
"07/14/12 09:36:16","170.0546","120.7","215.57","565","60.03","37"
"07/14/12 09:41:16","170.0644","170.7","217.08","777","60.0","38"
"07/14/12 09:46:16","170.0753","170.4","216.81","780","60.0","38"
"07/14/12 09:51:17","170.0844","168.7","217.11","772","60.03","38"
"07/14/12 09:56:15","170.0973","134.8","216.16","633","60.07","38"
"07/14/12 10:01:16","170.1072","188.7","217.07","852","60.03","38"
"07/14/12 10:06:17","170.1203","173.2","215.3","798","60.03","39"
"07/14/12 10:11:16","170.1285","69.2","213.56","350","60.0","38"
"07/14/12 10:16:16","170.135","90.5","214.69","440","60.0","38"
"07/14/12 10:21:16","170.1412","71.9","214.32","361","60.03","37"
"07/14/12 10:26:15","170.149","150.8","215.97","694","60.0","37"
"07/14/12 10:31:16","170.1613","75.6","214.64","379","60.0","37"
"07/14/12 10:36:15","170.1727","180.5","217.29","821","60.0","38"
"07/14/12 10:41:16","170.1867","179.5","217.08","819","60.0","38"
"07/14/12 10:46:16","170.2005","176.7","216.79","811","60.0","39"
"07/14/12 10:51:16","170.2143","177.0","216.56","806","60.03","40"
"07/14/12 10:56:15","170.2282","182.2","216.78","828","60.0","41"
"07/14/12 11:01:16","170.2427","190.1","217.04","861","60.0","42"
"07/14/12 11:06:15","170.2569","174.5","216.11","796","60.03","43"
"07/14/12 11:11:16","170.2676","139.6","216.59","645","60.0","42"
"07/14/12 11:16:15","170.2761","163.3","216.34","751","60.03","41"
"07/14/12 11:21:16","170.2896","194.4","217.39","878","60.0","43"
"07/14/12 11:26:17","170.3048","193.9","216.89","880","60.03","43"
"07/14/12 11:31:16","170.3199","193.7","216.91","879","60.0","44"
"07/14/12 11:36:16","170.3322","193.6","217.15","878","60.0","43"
"07/14/12 11:41:16","170.344","193.8","217.28","882","60.03","43"
"07/14/12 11:46:16","170.3587","194.0","216.8","895","60.03","44"
"07/14/12 11:51:16","170.3738","193.9","216.18","879","60.03","45"
"07/14/12 11:56:15","170.3853","195.1","217.56","881","60.0","44"
"07/14/12 12:01:17","170.399","192.2","216.62","870","60.03","45"
"07/14/12 12:06:16","170.413","175.9","215.97","803","60.03","45"
"07/14/12 12:11:16","170.4233","97.7","214.9","473","60.03","43"
"07/14/12 12:16:17","170.4311","80.3","215.09","397","60.0","43"
"07/14/12 12:21:17","170.4417","167.0","216.04","767","60.0","42"
"07/14/12 12:26:15","170.4539","195.6","217.34","896","60.03","42"
"07/14/12 12:31:17","170.469","194.3","217.08","880","60.03","42"
"07/14/12 12:36:15","170.4842","195.0","217.49","873","60.0","42"
"07/14/12 12:41:16","170.4994","194.9","217.56","882","60.03","43"
"07/14/12 12:46:17","170.5144","194.6","217.03","880","60.03","43"
"07/14/12 12:51:15","170.5295","194.9","216.52","887","60.03","43"
"07/14/12 12:56:16","170.5447","194.8","216.86","886","60.07","43"
"07/14/12 13:01:16","170.5599","194.1","216.56","884","60.03","44"
"07/14/12 13:06:17","170.5751","194.9","216.66","891","60.03","44"
"07/14/12 13:11:16","170.5901","180.8","216.06","829","60.03","44"
"07/14/12 13:16:16","170.6046","189.5","216.44","866","60.0","44"
"07/14/12 13:21:16","170.6193","191.5","216.86","867","60.03","45"
"07/14/12 13:26:16","170.6325","194.9","216.76","886","60.0","44"
"07/14/12 13:31:15","170.6475","195.0","216.56","890","60.0","44"
"07/14/12 13:36:16","170.6626","191.0","216.65","863","60.0","44"
"07/14/12 13:41:15","170.6773","195.1","216.5","883","60.03","44"
"07/14/12 13:46:17","170.6925","194.1","216.42","879","60.0","44"
"07/14/12 13:51:16","170.7074","189.9","216.12","864","60.03","44"
"07/14/12 13:56:15","170.7221","190.7","216.81","867","60.03","44"
"07/14/12 14:01:16","170.737","191.0","216.58","869","60.03","44"
"07/14/12 14:06:17","170.7507","165.7","215.94","760","60.0","43"
"07/14/12 14:11:16","170.7594","87.4","214.39","427","60.03","42"
"07/14/12 14:16:16","170.7698","134.4","215.89","631","60.03","42"
"07/14/12 14:21:15","170.7794","168.9","216.45","766","60.03","41"
"07/14/12 14:26:16","170.7917","171.1","215.6","784","60.03","41"
"07/14/12 14:31:16","170.8062","184.1","216.02","838","60.0","42"
"07/14/12 14:36:15","170.8171","131.4","216.79","615","60.03","41"
"07/14/12 14:41:16","170.8295","191.6","216.41","872","60.0","42"
"07/14/12 14:46:17","170.8437","176.8","215.81","814","60.0","42"
"07/14/12 14:51:15","170.8572","173.4","215.68","793","60.03","42"
"07/14/12 14:56:15","170.8707","171.7","216.64","788","60.0","42"
"07/14/12 15:01:16","170.8841","170.6","217.29","776","60.03","42"
"07/14/12 15:06:16","170.8972","166.6","216.23","764","60.03","42"
"07/14/12 15:11:15","170.91","165.3","216.12","759","60.03","42"
"07/14/12 15:16:17","170.9228","161.7","216.17","745","60.03","42"
"07/14/12 15:21:17","170.9351","158.1","215.85","726","60.0","42"
"07/14/12 15:26:17","170.9473","153.1","216.61","698","60.03","42"
"07/14/12 15:31:17","170.9592","150.1","216.13","697","60.0","42"
"07/14/12 15:36:16","170.9707","147.3","216.1","677","60.0","42"
"07/14/12 15:41:17","170.982","142.1","215.71","660","60.03","42"
"07/14/12 15:46:16","170.993","142.6","215.82","660","60.0","42"
"07/14/12 15:51:16","171.004","137.2","215.19","645","60.03","42"
"07/14/12 15:56:17","171.0147","135.4","214.88","632","60.0","42"
"07/14/12 16:01:16","171.0252","134.1","215.91","627","60.07","41"
"07/14/12 16:06:17","171.0355","131.9","215.9","616","60.0","41"
"07/14/12 16:11:17","171.0457","129.8","214.86","606","60.03","41"
"07/14/12 16:16:17","171.0558","129.1","215.28","606","60.03","41"
"07/14/12 16:21:17","171.0653","80.2","215.29","396","60.03","40"
"07/14/12 16:26:16","171.0714","65.1","213.81","333","60.0","39"
"07/14/12 16:31:15","171.0753","45.0","214.08","386","60.0","38"
"07/14/12 16:36:16","171.0817","80.9","215.19","401","60.03","38"
"07/14/12 16:41:16","171.0889","82.6","215.11","403","60.03","38"
"07/14/12 16:46:16","171.0962","94.8","215.15","456","60.03","37"
"07/14/12 16:51:17","171.1039","106.7","215.84","509","60.0","37"
"07/14/12 16:56:17","171.1116","96.8","215.3","467","60.03","37"
"07/14/12 17:01:15","171.1178","72.0","215.59","363","60.03","36"
"07/14/12 17:06:16","171.1244","93.5","214.84","453","60.03","36"
"07/14/12 17:11:16","171.1307","82.6","215.45","400","60.0","36"
"07/14/12 17:16:16","171.1374","85.0","215.72","417","60.0","36"
"07/14/12 17:21:15","171.1438","80.6","214.73","395","60.03","36"
"07/14/12 17:26:15","171.1494","63.0","215.31","320","60.0","36"
"07/14/12 17:31:16","171.1532","36.4","215.1","305","60.03","36"
"07/14/12 17:36:16","171.1571","41.2","214.68","239","60.03","36"
"07/14/12 17:41:15","171.1609","54.4","214.8","338","60.03","36"
"07/14/12 17:46:16","171.1648","40.0","215.05","75","60.07","36"
"07/14/12 17:51:15","171.1686","40.4","214.1","258","60.03","35"
"07/14/12 17:56:16","171.1725","48.9","214.95","189","60.03","35"
"07/14/12 18:01:16","171.1763","46.6","214.0","396","60.03","35"
"07/14/12 18:06:15","171.1799","50.1","214.54","235","60.0","35"
"07/14/12 18:11:17","171.1832","45.1","214.09","316","59.96","35"
"07/14/12 18:16:16","171.1861","42.1","213.87","145","60.03","34"
"07/14/12 18:21:17","171.1888","38.9","212.97","297","60.03","34"
"07/14/12 18:26:15","171.1914","27.3","213.62","69","60.03","34"
"07/14/12 18:31:16","171.1937","25.2","213.65","108","60.07","33"
"07/14/12 18:36:16","171.1958","34.6","213.82","47","60.03","33"
"07/14/12 18:41:16","171.1976","14.6","213.69","96","60.03","33"
"07/14/12 18:46:17","171.1992","10.7","213.88","237","60.03","33"
"07/14/12 18:51:16","171.2005","11.1","213.59","2","60.03","32"
"07/14/12 18:56:16","171.2015","12.6","213.75","12","60.07","32"
"07/14/12 19:01:15","171.2024","15.2","213.6","143","60.0","32"
"07/14/12 19:06:16","171.2032","2.9","213.45","0","60.03","32"
"07/14/12 19:11:16","171.2038","15.8","212.78","0","60.07","31"
"07/14/12 19:16:15","171.2045","0.0","213.68","0","60.03","31"
"07/14/12 19:21:16","171.205","10.6","213.51","99","60.0","31"
"07/14/12 19:26:16","171.2055","4.2","212.97","202","60.0","31"
"07/14/12 19:31:16","171.206","0.0","213.5","0","60.03","31"
"07/14/12 19:36:16","171.2064","14.8","213.44","3","60.03","30"
"07/14/12 19:41:16","171.2068","14.6","213.49","196","60.03","30"
"07/15/12 05:56:15","171.2073","0.5","213.75","0","60.03","21"
"07/15/12 06:01:17","171.2076","11.0","213.62","66","60.0","21"
"07/15/12 06:06:16","171.208","13.0","214.19","27","60.03","22"
"07/15/12 06:11:17","171.2085","12.3","214.09","1","60.03","22"
"07/15/12 06:16:16","171.209","0.0","213.95","0","60.0","22"
"07/15/12 06:21:17","171.2095","11.1","214.4","16","60.03","22"
"07/15/12 06:26:16","171.2103","14.2","214.16","4","60.03","22"
"07/15/12 06:31:16","171.2111","12.4","213.96","233","60.0","22"
"07/15/12 06:36:15","171.2121","18.8","213.99","229","60.03","23"
"07/15/12 06:41:16","171.2132","21.8","214.41","277","60.03","23"
"07/15/12 06:46:17","171.2147","19.8","213.5","257","60.07","23"
"07/15/12 06:51:16","171.2163","17.1","213.8","60","60.0","24"
"07/15/12 06:56:16","171.2182","25.1","214.6","37","60.03","24"
"07/15/12 07:01:16","171.2202","32.1","213.66","89","60.0","24"
"07/15/12 07:06:17","171.2225","27.1","214.22","73","60.03","25"
"07/15/12 07:11:15","171.2251","30.9","214.7","109","60.03","25"
"07/15/12 07:16:16","171.228","43.2","214.0","263","60.03","25"
"07/15/12 07:21:17","171.2311","36.1","214.21","321","60.0","26"
"07/15/12 07:26:17","171.2345","50.9","212.97","280","60.0","26"
"07/15/12 07:31:15","171.2383","47.2","214.08","404","60.03","27"
"07/15/12 07:36:16","171.2422","55.7","213.38","294","60.0","27"
"07/15/12 07:41:16","171.246","43.2","213.94","420","60.03","28"
"07/15/12 07:46:16","171.2499","40.8","214.25","139","60.03","28"
"07/15/12 07:51:16","171.2538","55.7","214.72","189","60.0","29"
"07/15/12 07:56:17","171.2577","53.9","213.97","332","60.03","29"
"07/15/12 08:01:15","171.2617","52.6","213.97","363","60.03","30"
"07/15/12 08:06:17","171.266","69.3","213.98","192","60.03","30"
"07/15/12 08:11:16","171.2705","47.9","213.43","357","60.0","31"
"07/15/12 08:16:17","171.2756","86.0","213.88","425","60.03","32"
"07/15/12 08:21:16","171.2824","90.0","213.29","437","60.03","32"
"07/15/12 08:26:16","171.2896","93.8","215.15","458","60.03","32"
"07/15/12 08:31:16","171.297","97.6","215.66","471","60.03","33"
"07/15/12 08:36:16","171.3047","100.8","215.69","485","60.0","34"
"07/15/12 08:41:16","171.3127","105.0","215.67","502","60.03","34"
"07/15/12 08:46:16","171.321","107.6","215.67","516","60.03","35"
"07/15/12 08:51:16","171.3295","111.9","215.81","529","60.0","36"
"07/15/12 08:56:17","171.3381","116.4","215.77","553","60.03","37"
"07/15/12 09:01:17","171.3474","119.0","215.53","567","60.03","37"
"07/15/12 09:06:16","171.3565","119.4","216.31","563","60.0","38"
"07/15/12 09:11:16","171.3661","123.9","215.86","583","60.0","38"
"07/15/12 09:16:17","171.3759","127.0","215.73","597","60.0","39"
"07/15/12 09:21:16","171.3859","130.4","216.35","609","60.03","39"
"07/15/12 09:26:17","171.3962","132.3","215.93","620","60.03","40"
"07/15/12 09:31:17","171.4067","135.9","216.24","635","60.0","41"
"07/15/12 09:36:17","171.4174","139.4","216.13","648","60.03","41"
"07/15/12 09:41:17","171.4283","141.5","217.15","648","60.03","42"
"07/15/12 09:46:17","171.4395","145.5","216.75","675","60.03","42"
"07/15/12 09:51:16","171.451","150.1","216.35","690","60.03","43"
"07/15/12 09:56:16","171.4628","151.4","215.92","699","60.03","43"
"07/15/12 10:01:17","171.4748","155.2","215.68","720","60.03","43"
"07/15/12 10:06:15","171.4869","158.7","216.46","733","60.0","43"
"07/15/12 10:11:16","171.4994","161.5","216.44","743","60.03","44"
"07/15/12 10:16:17","171.5122","167.1","217.29","765","60.0","44"
"07/15/12 10:21:16","171.5249","144.4","216.26","669","60.03","44"
"07/15/12 10:26:16","171.538","176.6","218.05","805","60.03","45"
"07/15/12 10:31:17","171.5513","171.4","217.07","781","60.0","45"
"07/15/12 10:36:17","171.5648","176.9","217.2","803","60.03","46"
"07/15/12 10:41:16","171.5776","182.7","217.74","830","60.03","46"
"07/15/12 10:46:16","171.5919","183.5","217.05","832","60.0","47"
"07/15/12 10:51:17","171.6057","185.7","217.02","848","60.03","47"
"07/15/12 10:56:16","171.6198","180.2","217.96","812","60.0","47"
"07/15/12 11:01:16","171.6339","186.3","217.09","849","60.03","48"
"07/15/12 11:06:16","171.6466","78.1","215.88","383","60.0","48"
"07/15/12 11:11:17","171.6586","194.5","217.96","880","60.0","48"
"07/15/12 11:16:17","171.6731","126.9","216.44","589","60.0","48"
"07/15/12 11:21:16","171.6849","105.8","215.93","501","60.03","47"
"07/15/12 11:26:17","171.6981","174.3","216.64","797","60.07","47"
"07/15/12 11:31:17","171.7116","166.0","217.17","764","60.03","47"
"07/15/12 11:36:16","171.7256","180.2","216.99","823","60.03","47"
"07/15/12 11:41:17","171.7397","149.7","216.95","693","60.0","47"
"07/15/12 11:46:16","171.7537","194.7","216.85","885","60.0","47"
"07/15/12 11:51:16","171.7661","194.5","217.71","883","60.03","47"
"07/15/12 11:56:17","171.7796","193.8","217.79","876","60.03","47"
"07/15/12 12:01:16","171.7926","194.6","216.98","881","60.03","47"
"07/15/12 12:06:16","171.8078","194.7","217.03","885","60.0","47"
"07/15/12 12:11:16","171.8229","193.4","216.18","881","60.0","48"
"07/15/12 12:16:17","171.8379","194.3","216.29","886","60.0","48"
"07/15/12 12:21:16","171.8528","194.8","217.49","878","60.0","48"
"07/15/12 12:26:16","171.8678","195.5","217.47","880","60.03","48"
"07/15/12 12:31:16","171.8825","193.4","217.01","876","60.03","48"
"07/15/12 12:36:16","171.8976","195.0","216.76","871","60.0","48"
"07/15/12 12:41:16","171.9112","177.1","215.57","812","60.03","48"
"07/15/12 12:46:16","171.9255","194.0","218.1","878","60.0","48"
"07/15/12 12:51:16","171.9405","194.7","218.48","876","60.0","48"
"07/15/12 12:56:17","171.9554","194.4","217.63","881","60.03","49"
"07/15/12 13:01:16","171.9672","126.5","216.54","591","60.03","48"
"07/15/12 13:06:16","171.9776","106.9","215.56","511","60.0","47"
"07/15/12 13:11:17","171.9873","164.9","216.42","761","60.03","46"
"07/15/12 13:16:17","172.0003","182.5","217.69","832","60.03","47"
"07/15/12 13:21:16","172.0131","157.1","216.42","726","60.0","46"
"07/15/12 13:26:17","172.0258","121.4","214.76","574","60.0","46"
"07/15/12 13:31:17","172.0388","169.8","216.27","776","60.03","46"
"07/15/12 13:36:16","172.0534","190.9","216.78","869","60.03","46"
"07/15/12 13:41:16","172.0661","162.9","215.62","753","60.0","46"
"07/15/12 13:46:17","172.0789","149.9","215.7","687","60.0","46"
"07/15/12 13:51:17","172.0918","168.9","216.01","770","60.03","46"
"07/15/12 13:56:16","172.1049","189.8","216.2","866","60.03","46"
"07/15/12 14:01:16","172.12","195.2","216.78","879","60.0","47"
"07/15/12 14:06:15","172.1339","194.2","216.43","878","60.03","47"
"07/15/12 14:11:17","172.148","171.5","215.51","790","60.03","48"
"07/15/12 14:16:16","172.1612","131.7","214.28","619","60.0","48"
"07/15/12 14:21:16","172.171","142.0","215.68","664","60.0","48"
"07/15/12 14:26:17","172.1809","136.1","214.41","637","60.03","47"
"07/15/12 14:31:16","172.1911","130.5","215.09","616","60.03","47"
"07/15/12 14:36:17","172.205","194.2","216.29","880","60.0","49"
"07/15/12 14:41:17","172.2163","132.2","214.95","623","60.0","48"
"07/15/12 14:46:16","172.2292","161.6","215.79","744","60.03","49"
"07/15/12 14:51:17","172.239","65.6","213.43","334","60.03","47"
"07/15/12 14:56:17","172.2451","74.3","213.16","370","60.0","46"
"07/15/12 15:01:16","172.2541","151.3","215.43","708","60.03","46"
"07/15/12 15:06:17","172.2667","172.3","216.04","790","60.03","46"
"07/15/12 15:11:17","172.2808","181.1","215.52","827","60.03","47"
"07/15/12 15:16:16","172.2883","61.4","213.65","324","60.03","45"
"07/15/12 15:21:17","172.2938","58.5","214.02","122","60.0","45"
"07/15/12 15:26:16","172.2977","53.7","213.38","158","60.03","44"
"07/15/12 15:31:16","172.3016","48.5","214.14","358","60.0","43"
"07/15/12 15:36:17","172.3062","89.3","214.22","436","60.0","43"
"07/15/12 15:41:16","172.3134","78.1","213.66","384","60.0","42"
"07/15/12 15:46:17","172.3188","64.9","213.49","330","60.0","41"
"07/15/12 15:51:16","172.3246","101.7","214.7","487","60.03","41"
"07/15/12 15:56:16","172.3346","142.8","215.07","664","60.03","41"
"07/15/12 16:01:17","172.3458","146.0","216.01","674","60.03","42"
"07/15/12 16:06:17","172.3561","119.9","215.36","567","60.03","42"
"07/15/12 16:11:17","172.3653","103.1","214.7","496","60.0","42"
"07/15/12 16:16:17","172.3749","121.6","214.79","570","60.0","42"
"07/15/12 16:21:17","172.3834","117.0","214.99","553","60.03","42"
"07/15/12 16:26:17","172.3929","115.9","214.88","550","60.0","42"
"07/15/12 16:31:16","172.401","113.8","215.37","542","60.03","42"
"07/15/12 16:36:17","172.4095","106.9","214.93","502","60.0","42"
"07/15/12 16:41:17","172.4176","102.3","214.02","496","60.03","42"
"07/15/12 16:46:16","172.425","89.7","214.37","438","60.0","42"
"07/15/12 16:51:17","172.4324","97.3","215.11","470","60.0","42"
"07/15/12 16:56:16","172.4389","66.3","213.72","335","60.0","41"
"07/15/12 17:01:16","172.4443","88.8","215.02","435","60.0","41"
"07/15/12 17:06:16","172.451","81.9","214.46","400","60.03","41"
"07/15/12 17:11:17","172.4559","40.5","213.9","137","60.0","40"
"07/15/12 17:16:17","172.4588","38.5","214.55","293","60.0","40"
"07/15/12 17:21:17","172.4619","35.0","214.38","226","60.0","39"
"07/15/12 17:26:17","172.4655","50.3","214.83","104","60.03","38"
"07/15/12 17:31:17","172.4684","28.2","214.57","163","60.0","37"
"07/15/12 17:36:16","172.4708","26.3","214.83","67","60.03","36"
"07/15/12 17:41:17","172.4732","28.7","214.11","220","60.03","35"
"07/15/12 17:46:16","172.476","41.0","214.49","156","60.03","35"
"07/15/12 17:51:17","172.4789","33.7","215.09","282","60.07","34"
"07/15/12 17:56:16","172.4818","44.1","213.51","174","60.03","34"
"07/15/12 18:01:16","172.4849","45.9","213.93","186","60.03","34"
"07/15/12 18:06:17","172.4877","35.7","213.42","67","60.03","34"
"07/15/12 18:11:16","172.4898","15.4","213.15","64","60.0","33"
"07/15/12 18:16:16","172.4917","35.2","213.1","306","60.0","33"
"07/15/12 18:21:16","172.4936","34.7","213.77","75","60.03","32"
"07/15/12 18:26:16","172.4957","36.3","213.44","35","60.03","32"
"07/15/12 18:31:16","172.4976","34.2","213.31","41","60.03","32"
"07/15/12 18:36:17","172.4993","19.2","213.32","247","60.03","32"
"07/15/12 18:41:16","172.5005","12.5","213.78","3","60.03","32"
"07/15/12 18:46:16","172.5016","13.8","213.84","103","60.03","31"
"07/15/12 18:51:16","172.5026","12.9","213.37","2","60.03","31"
"07/15/12 18:56:17","172.5034","12.7","213.23","8","60.03","30"
"07/15/12 19:01:17","172.5041","12.0","212.94","2","60.03","30"
"07/15/12 19:06:18","172.5048","0.0","213.81","11","60.0","30"
"07/15/12 19:11:16","172.5055","14.6","212.98","108","60.03","30"
"07/15/12 19:16:17","172.5064","15.8","213.75","1","60.03","29"
"07/15/12 19:21:17","172.5074","11.8","213.75","13","60.0","29"
"07/15/12 19:26:16","172.5087","16.0","213.33","6","60.03","29"
"07/15/12 19:31:17","172.5099","21.6","213.41","159","60.03","29"
"07/15/12 19:36:17","172.5108","14.3","213.43","13","60.07","29"
"07/15/12 19:41:16","172.5114","0.0","212.77","0","60.0","29"
"07/16/12 06:19:58","172.5122","0.0","213.07","0","60.03","22"
"07/16/12 06:24:57","172.5125","11.5","213.51","41","60.03","22"
"07/16/12 06:29:57","172.513","0.0","213.2","1","60.03","22"
"07/16/12 06:34:57","172.5137","13.1","213.86","1","60.03","22"
"07/16/12 06:39:56","172.5144","15.3","214.48","112","60.03","23"
"07/16/12 06:44:57","172.5151","14.8","213.67","22","60.0","23"
"07/16/12 06:49:57","172.5157","0.0","213.62","0","60.07","23"
"07/16/12 06:54:56","172.5163","11.7","212.83","2","60.03","23"
"07/16/12 06:59:56","172.517","14.6","213.0","149","60.0","23"
"07/16/12 07:04:56","172.5177","14.4","213.29","9","60.0","23"
"07/16/12 07:09:56","172.5184","3.1","212.88","123","60.03","23"
"07/16/12 07:14:56","172.519","10.8","214.09","6","60.03","23"
"07/16/12 07:19:58","172.5196","4.8","213.27","106","60.03","23"
