"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 07:24:56","172.5202","11.0","212.78","13","60.0","23"
"07/16/12 07:29:56","172.5209","15.0","213.17","6","60.0","23"
"07/16/12 07:34:56","172.5216","12.5","213.32","3","60.03","23"
"07/16/12 07:39:58","172.5223","15.2","212.25","17","60.03","23"
"07/16/12 07:44:56","172.5231","3.2","212.69","269","60.03","23"
"07/16/12 07:49:57","172.5239","15.0","213.46","11","60.03","24"
"07/16/12 07:54:56","172.5246","15.4","213.83","14","60.03","24"
"07/16/12 07:59:57","172.5253","12.8","213.78","3","60.03","24"
"07/16/12 08:04:57","172.5258","5.8","212.62","121","60.0","24"
"07/16/12 08:09:57","172.5264","15.0","213.43","125","60.03","24"
"07/16/12 08:14:57","172.527","13.5","212.83","1","60.0","24"
"07/16/12 08:19:57","172.5276","14.5","213.11","53","60.0","24"
"07/16/12 08:24:57","172.5282","0.0","212.56","0","60.03","24"
"07/16/12 08:29:57","172.5289","11.7","212.77","4","60.03","24"
"07/16/12 08:34:56","172.5296","11.9","212.36","16","60.0","24"
"07/16/12 08:39:56","172.5303","10.5","212.72","5","60.0","24"
"07/16/12 08:44:57","172.5312","19.3","213.24","208","60.0","24"
"07/16/12 08:49:57","172.5323","16.0","211.8","3","60.0","24"
"07/16/12 08:54:57","172.5331","10.3","211.82","103","60.03","24"
"07/16/12 08:59:58","172.5338","15.3","212.51","0","60.0","24"
"07/16/12 09:04:57","172.5344","14.0","212.84","0","60.0","24"
"07/16/12 09:09:56","172.5361","25.8","213.6","81","60.0","24"
"07/16/12 09:14:56","172.5389","47.8","213.1","351","60.0","25"
"07/16/12 09:19:57","172.5426","54.9","213.05","260","60.0","25"
"07/16/12 09:24:57","172.5464","49.5","212.41","414","60.0","26"
"07/16/12 09:29:56","172.5499","35.1","212.89","240","60.03","26"
"07/16/12 09:34:57","172.552","30.5","212.27","47","60.0","26"
"07/16/12 09:39:56","172.5542","33.0","213.73","231","60.0","26"
"07/16/12 09:44:57","172.5563","23.6","212.09","308","60.0","26"
"07/16/12 09:49:56","172.558","11.9","212.19","6","60.0","26"
"07/16/12 09:54:56","172.5592","14.4","212.97","93","60.03","26"
"07/16/12 09:59:58","172.5601","14.2","212.94","20","60.03","26"
"07/16/12 10:04:57","172.561","13.9","212.94","20","60.0","26"
"07/16/12 10:09:57","172.562","16.5","213.55","1","60.03","26"
"07/16/12 10:14:57","172.5629","13.8","211.79","1","60.03","25"
"07/16/12 10:19:57","172.5637","15.3","212.24","111","60.03","25"
"07/16/12 10:24:57","172.5644","0.0","212.6","74","60.0","25"
"07/16/12 10:29:57","172.5651","14.4","212.97","1","60.03","25"
"07/16/12 10:34:58","172.5656","12.7","212.84","46","60.0","25"
"07/16/12 10:39:56","172.5662","13.6","212.77","5","60.03","25"
"07/16/12 10:44:57","172.5667","15.3","212.57","8","60.03","25"
"07/16/12 10:49:56","172.5674","0.0","212.07","0","60.03","25"
"07/16/12 10:54:56","172.568","11.0","212.92","3","60.03","25"
"07/16/12 10:59:56","172.5687","12.4","213.26","1","60.03","25"
"07/16/12 11:04:57","172.5695","14.5","212.17","5","60.07","25"
"07/16/12 11:09:56","172.5701","13.7","212.8","2","60.03","25"
"07/16/12 11:14:57","172.5704","12.7","212.0","1","60.0","25"
"07/16/12 11:19:56","172.5708","0.0","212.9","202","60.03","25"
"07/16/12 11:24:56","172.5712","13.1","213.48","29","60.03","25"
"07/16/12 11:29:57","172.5716","0.0","212.2","0","60.0","25"
"07/16/12 11:34:58","172.5722","14.3","211.92","9","60.03","24"
"07/16/12 11:39:57","172.5727","0.0","211.88","0","60.0","24"
"07/16/12 11:44:56","172.5737","30.6","212.46","105","60.03","24"
"07/16/12 11:49:56","172.5737","0.0","211.42","0","60.03","24"
"07/16/12 11:54:56","172.5766","38.2","212.02","261","60.0","25"
"07/16/12 11:59:57","172.5789","32.1","212.27","103","60.03","25"
"07/16/12 12:04:57","172.5813","29.6","212.95","75","60.03","25"
"07/16/12 12:09:58","172.5841","37.0","213.21","265","60.03","26"
"07/16/12 12:14:57","172.586","16.1","212.29","8","60.0","26"
"07/16/12 12:19:57","172.5873","29.5","212.11","149","60.0","26"
"07/16/12 12:24:56","172.5892","29.1","212.43","219","60.0","26"
"07/16/12 12:29:57","172.5917","31.3","212.29","107","60.03","26"
"07/16/12 12:34:58","172.5942","30.0","211.87","120","60.03","26"
"07/16/12 12:39:56","172.5958","13.0","212.03","270","60.03","26"
"07/16/12 12:44:56","172.5974","25.0","213.3","18","60.03","26"
"07/16/12 12:49:57","172.5999","37.8","213.88","277","60.07","27"
"07/16/12 12:54:57","172.6028","54.1","214.36","365","60.03","27"
"07/16/12 12:59:56","172.6073","195.5","217.58","889","60.07","28"
"07/16/12 13:04:56","172.6216","195.1","216.55","886","60.03","30"
"07/16/12 13:09:57","172.6326","82.6","214.31","405","60.03","31"
"07/16/12 13:14:56","172.6434","153.4","215.07","706","60.03","32"
"07/16/12 13:19:56","172.6501","159.1","214.41","742","60.0","32"
"07/16/12 13:24:57","172.6624","195.7","215.11","887","60.03","34"
"07/16/12 13:29:56","172.6771","195.5","216.75","891","60.03","36"
"07/16/12 13:34:56","172.6921","190.2","215.75","867","60.03","37"
"07/16/12 13:39:57","172.7066","194.6","215.78","897","60.0","38"
"07/16/12 13:44:56","172.7184","187.8","214.87","867","60.03","38"
"07/16/12 13:49:57","172.7323","140.8","214.01","661","60.0","40"
"07/16/12 13:54:57","172.7441","194.3","216.0","890","60.03","40"
"07/16/12 13:59:56","172.7575","89.0","212.85","435","60.03","41"
"07/16/12 14:04:56","172.7632","63.0","212.83","322","60.0","40"
"07/16/12 14:09:56","172.7688","78.8","212.78","393","60.0","39"
"07/16/12 14:14:57","172.7748","159.0","215.02","729","60.0","39"
"07/16/12 14:19:56","172.7802","56.0","213.6","100","60.0","39"
"07/16/12 14:24:57","172.7854","72.6","213.33","363","60.0","39"
"07/16/12 14:29:57","172.7905","59.0","213.47","135","60.0","38"
"07/16/12 14:34:57","172.7956","101.8","214.79","491","60.0","38"
"07/16/12 14:39:56","172.8011","71.7","213.71","361","60.03","38"
"07/16/12 14:44:57","172.8078","99.0","213.94","479","60.03","38"
"07/16/12 14:49:56","172.8144","139.2","215.75","647","60.03","38"
"07/16/12 14:54:57","172.8237","87.5","213.66","429","60.0","39"
"07/16/12 14:59:58","172.8296","122.1","214.02","572","60.0","39"
"07/16/12 15:04:57","172.837","65.5","214.03","175","60.0","39"
"07/16/12 15:09:58","172.8462","177.9","215.52","811","60.03","40"
"07/16/12 15:14:58","172.8552","123.2","213.96","581","60.0","41"
"07/16/12 15:19:56","172.866","167.7","214.86","774","60.03","42"
"07/16/12 15:24:57","172.8786","171.6","215.71","785","60.03","43"
"07/16/12 15:29:57","172.8881","117.8","214.56","560","60.03","43"
"07/16/12 15:34:56","172.8976","126.3","214.1","602","60.03","43"
"07/16/12 15:39:56","172.9048","172.0","215.34","792","60.03","43"
"07/16/12 15:44:58","172.9125","146.3","214.35","681","60.03","42"
"07/16/12 15:49:56","172.923","137.8","213.75","646","60.0","43"
"07/16/12 15:54:57","172.9334","130.8","214.68","615","60.03","43"
"07/16/12 15:59:56","172.9435","133.2","214.66","625","60.03","43"
"07/16/12 16:04:57","172.9531","123.4","214.65","585","60.03","43"
"07/16/12 16:09:57","172.9624","123.2","215.48","580","60.0","43"
"07/16/12 16:14:56","172.9686","118.5","214.04","559","60.0","43"
"07/16/12 16:19:57","172.9771","114.7","214.19","545","60.03","43"
"07/16/12 16:24:57","172.9857","108.7","214.91","514","59.96","42"
"07/16/12 16:29:56","172.994","103.9","214.09","495","60.03","42"
"07/16/12 16:34:58","173.0019","99.0","214.02","478","60.03","41"
"07/16/12 16:39:56","173.0095","87.0","215.47","420","60.03","41"
"07/16/12 16:44:57","173.0167","92.3","215.38","449","60.0","41"
"07/16/12 16:49:57","173.0238","87.8","214.7","430","60.0","40"
"07/16/12 16:54:57","173.0301","85.1","215.03","414","60.0","40"
"07/16/12 16:59:57","173.0366","81.9","214.43","399","60.0","40"
"07/16/12 17:04:56","173.0428","78.7","213.08","391","60.03","40"
"07/16/12 17:09:57","173.0488","72.3","212.63","365","60.03","40"
"07/16/12 17:14:57","173.0543","71.4","213.45","358","60.0","39"
"07/16/12 17:19:57","173.0597","67.6","212.69","343","60.0","39"
"07/16/12 17:24:57","173.0648","63.7","212.48","328","60.03","38"
"07/16/12 17:29:57","173.0692","45.6","212.14","93","60.03","38"
"07/16/12 17:34:57","173.0731","43.8","212.9","325","60.03","38"
"07/16/12 17:39:57","173.077","48.9","212.68","108","60.03","37"
"07/16/12 17:44:56","173.0808","44.2","212.35","307","60.03","37"
"07/16/12 17:49:56","173.0845","40.1","212.38","114","60.0","37"
"07/16/12 17:54:58","173.0878","36.0","211.36","182","60.03","36"
"07/16/12 17:59:57","173.0909","38.5","212.09","175","60.03","36"
"07/16/12 18:04:57","173.0937","30.0","212.03","79","60.0","36"
"07/16/12 18:09:56","173.0963","27.1","211.95","265","60.0","36"
"07/16/12 18:14:57","173.0986","33.1","212.22","86","60.03","35"
"07/16/12 18:19:58","173.1006","13.7","212.01","126","60.07","35"
"07/16/12 18:24:58","173.1024","25.6","212.39","23","60.0","35"
"07/16/12 18:29:57","173.104","24.7","212.38","222","60.03","34"
"07/16/12 18:34:58","173.1054","17.1","212.67","144","60.03","34"
"07/16/12 18:39:58","173.1066","13.7","212.2","23","60.03","34"
"07/16/12 18:44:57","173.1077","14.0","211.58","38","60.03","33"
"07/16/12 18:49:57","173.1086","16.3","212.12","6","60.07","33"
"07/16/12 18:54:58","173.1092","6.5","212.29","247","60.03","33"
"07/16/12 18:59:58","173.1098","0.0","212.46","118","60.0","32"
"07/16/12 19:04:57","173.1102","12.1","212.51","17","60.03","32"
"07/16/12 19:09:57","173.1105","5.1","211.67","252","60.0","32"
"07/16/12 19:14:58","173.111","0.0","212.3","125","60.0","32"
"07/16/12 19:19:58","173.1114","0.0","212.88","0","60.03","32"
"07/16/12 19:24:57","173.1118","11.3","212.59","48","60.0","31"
"07/16/12 19:29:57","173.1122","9.8","212.11","206","60.03","31"
"07/16/12 19:34:57","173.1126","11.4","211.62","2","60.0","31"
"07/16/12 19:39:57","173.1129","0.0","212.69","0","60.03","31"
"07/16/12 19:44:57","173.1133","0.0","212.56","0","60.0","31"
"07/16/12 19:49:57","173.1137","0.0","212.55","0","60.03","31"
"07/16/12 19:54:57","173.1142","0.0","212.32","0","60.03","31"
"07/16/12 19:59:56","173.1145","14.0","211.03","0","60.07","30"
"07/16/12 20:04:57","173.1147","0.0","212.62","0","60.0","30"
"07/16/12 20:09:57","173.1149","0.0","212.15","0","60.0","30"
"07/17/12 06:14:57","173.1158","0.0","213.71","0","60.0","21"
"07/17/12 06:19:57","173.1162","0.0","214.8","0","60.03","21"
"07/17/12 06:24:57","173.1167","13.4","214.34","1","60.03","22"
"07/17/12 06:29:57","173.1173","14.2","214.28","0","60.0","22"
"07/17/12 06:34:57","173.1181","16.0","213.83","7","60.03","22"
"07/17/12 06:39:57","173.1192","13.7","213.53","32","60.07","22"
"07/17/12 06:44:56","173.1199","0.0","214.1","0","60.0","22"
"07/17/12 06:49:58","173.1203","11.9","213.61","5","60.0","23"
"07/17/12 06:54:58","173.1205","0.0","213.4","0","60.07","23"
"07/17/12 06:59:56","173.1207","0.0","213.39","0","59.96","23"
"07/17/12 07:04:56","173.1211","0.0","213.5","0","60.03","23"
"07/17/12 07:09:56","173.1216","0.0","213.17","0","60.03","23"
"07/17/12 07:14:57","173.1223","14.2","212.24","2","60.0","23"
"07/17/12 07:19:56","173.123","11.8","212.07","47","60.0","23"
"07/17/12 07:24:57","173.1238","0.6","212.48","246","60.03","23"
"07/17/12 07:29:57","173.1245","0.0","213.15","0","60.03","23"
"07/17/12 07:34:58","173.1251","4.0","213.53","224","60.03","23"
"07/17/12 07:39:56","173.1259","15.8","213.19","33","60.03","23"
"07/17/12 07:44:57","173.1269","15.1","213.7","177","60.07","23"
"07/17/12 07:49:57","173.1281","15.9","214.14","4","60.03","23"
"07/17/12 07:54:57","173.1295","25.4","214.22","87","60.03","23"
"07/17/12 07:59:58","173.131","17.6","213.6","266","60.03","23"
"07/17/12 08:04:58","173.1323","15.2","213.02","3","60.03","24"
"07/17/12 08:09:56","173.1335","21.6","213.13","182","60.03","24"
"07/17/12 08:14:57","173.1353","14.2","212.36","23","60.03","24"
"07/17/12 08:19:56","173.1371","17.6","212.42","63","60.0","24"
"07/17/12 08:24:57","173.1397","44.5","211.92","281","60.03","24"
"07/17/12 08:29:58","173.1437","91.8","215.32","445","60.03","24"
"07/17/12 08:34:56","173.1507","96.3","214.34","466","60.03","25"
"07/17/12 08:39:58","173.1556","48.4","214.26","290","60.03","25"
"07/17/12 08:44:56","173.1593","53.9","213.12","330","60.03","25"
"07/17/12 08:49:58","173.1637","86.3","214.22","423","60.03","26"
"07/17/12 08:54:56","173.1692","81.4","213.61","402","60.03","26"
"07/17/12 08:59:57","173.1744","66.9","213.94","341","60.03","26"
"07/17/12 09:04:57","173.1789","43.9","213.49","265","60.03","26"
"07/17/12 09:09:56","173.1827","41.5","214.17","406","60.0","26"
"07/17/12 09:14:58","173.1866","60.2","214.13","335","60.03","26"
"07/17/12 09:19:57","173.1928","130.5","214.97","610","60.0","27"
"07/17/12 09:24:58","173.2017","85.3","214.33","418","60.03","27"
"07/17/12 09:29:57","173.2097","89.3","214.45","429","60.03","28"
"07/17/12 09:34:57","173.2159","79.7","214.01","396","60.03","28"
"07/17/12 09:39:57","173.2229","94.8","213.87","462","60.03","28"
"07/17/12 09:44:58","173.2319","129.4","215.44","610","60.03","29"
"07/17/12 09:54:58","173.2444","55.5","213.43","165","60.07","30"
"07/17/12 09:59:58","173.2491","69.1","214.72","348","60.07","30"
"07/17/12 10:04:56","173.2534","60.1","215.09","421","60.07","30"
"07/17/12 10:09:57","173.2615","140.6","215.12","659","60.0","30"
"07/17/12 10:14:56","173.2721","195.6","217.57","882","60.0","32"
"07/17/12 10:19:57","173.2838","63.7","214.84","324","60.03","32"
"07/17/12 10:24:57","173.2886","59.3","214.63","80","60.03","32"
"07/17/12 10:29:57","173.3029","193.2","216.84","885","60.0","33"
"07/17/12 10:34:57","173.3108","53.0","213.42","290","60.0","32"
"07/17/12 10:39:57","173.3153","107.6","215.01","511","60.0","32"
"07/17/12 10:44:57","173.3236","80.6","214.52","398","60.03","32"
"07/17/12 10:49:58","173.3298","44.6","214.1","231","60.03","32"
"07/17/12 10:54:58","173.3337","56.7","213.9","258","60.11","31"
"07/17/12 10:59:57","173.3384","94.5","215.96","459","60.03","31"
"07/17/12 11:04:58","173.346","80.7","214.29","401","60.03","31"
"07/17/12 11:09:57","173.3516","64.8","213.95","332","60.03","31"
"07/17/12 11:14:57","173.3557","42.0","214.38","135","60.03","31"
"07/17/12 11:19:57","173.3591","38.7","214.45","103","60.03","31"
"07/17/12 11:24:57","173.3628","51.3","214.48","311","60.0","30"
"07/17/12 11:29:57","173.3661","49.6","213.55","265","60.03","30"
"07/17/12 11:34:57","173.3691","41.0","214.31","78","60.03","30"
"07/17/12 11:39:56","173.3717","37.1","213.67","164","60.0","29"
"07/17/12 11:44:57","173.3743","28.9","213.02","108","60.03","29"
"07/17/12 11:49:58","173.3773","43.2","213.61","146","60.03","28"
"07/17/12 11:54:57","173.3809","54.2","213.62","419","60.07","28"
"07/17/12 11:59:57","173.3846","46.9","213.2","418","60.03","28"
"07/17/12 12:04:56","173.3885","55.0","214.52","352","60.03","28"
"07/17/12 12:09:57","173.3925","66.7","214.45","360","60.0","28"
"07/17/12 12:14:57","173.3983","79.6","213.87","393","60.0","29"
"07/17/12 12:19:58","173.4042","68.5","214.28","348","60.03","29"
"07/17/12 12:24:57","173.4087","56.9","214.82","156","60.03","30"
"07/17/12 12:29:58","173.4126","56.8","214.56","262","60.03","30"
"07/17/12 12:34:56","173.4164","43.2","214.94","329","60.03","30"
"07/17/12 12:39:58","173.4204","51.5","214.18","132","60.03","30"
"07/17/12 12:44:57","173.4243","49.6","214.62","177","60.07","30"
"07/17/12 12:49:57","173.4243","90.5","214.57","442","60.07","30"
"07/17/12 12:54:58","173.4299","55.0","214.45","335","60.03","30"
"07/17/12 12:59:58","173.4338","37.0","212.79","83","60.03","30"
"07/17/12 13:04:57","173.4377","47.7","213.49","386","60.03","30"
"07/17/12 13:09:58","173.4416","43.6","213.96","287","60.03","30"
"07/17/12 13:14:58","173.4451","38.0","214.43","333","60.03","30"
"07/17/12 13:19:57","173.4479","29.3","214.71","291","60.0","30"
"07/17/12 13:24:58","173.4506","43.5","213.9","331","60.03","30"
"07/17/12 13:29:56","173.4541","37.1","214.78","342","60.03","30"
"07/17/12 13:34:57","173.4584","86.8","215.26","425","60.03","30"
"07/17/12 13:39:57","173.4669","114.6","216.9","539","60.07","30"
"07/17/12 13:44:56","173.4765","106.3","215.26","504","60.07","31"
"07/17/12 13:49:57","173.4848","133.8","215.71","623","60.03","32"
"07/17/12 13:54:58","173.4916","44.2","213.77","265","60.07","32"
"07/17/12 13:59:58","173.4965","93.4","215.12","454","60.07","32"
"07/17/12 14:04:58","173.5047","53.1","214.97","151","60.03","32"
"07/17/12 14:09:57","173.5175","193.9","217.23","870","60.03","34"
"07/17/12 14:14:57","173.5282","71.6","214.15","360","60.03","34"
"07/17/12 14:19:58","173.5355","176.2","216.13","807","60.03","35"
"07/17/12 14:24:57","173.5496","195.8","216.33","884","60.0","36"
"07/17/12 14:29:57","173.5638","195.1","217.63","883","60.03","37"
"07/17/12 14:34:57","173.5787","186.2","217.48","844","60.0","38"
"07/17/12 14:39:58","173.5927","177.9","216.21","807","60.0","39"
"07/17/12 14:44:58","173.6055","181.6","216.52","824","60.03","40"
"07/17/12 14:49:58","173.6192","181.9","216.3","834","60.03","41"
"07/17/12 14:54:57","173.6314","67.1","214.42","338","60.03","40"
"07/17/12 14:59:58","173.6442","181.0","215.75","831","60.03","41"
"07/17/12 15:04:57","173.655","172.7","215.29","798","60.0","41"
"07/17/12 15:09:58","173.6669","175.0","215.93","805","60.0","42"
"07/17/12 15:14:58","173.6784","178.1","215.35","821","60.0","41"
"07/17/12 15:19:57","173.6915","162.3","216.66","744","60.03","41"
"07/17/12 15:24:57","173.7038","154.4","215.82","707","60.03","40"
"07/17/12 15:29:58","173.7158","155.4","215.82","717","60.03","40"
"07/17/12 15:34:56","173.7274","152.1","215.95","702","60.03","40"
"07/17/12 15:39:57","173.7364","47.3","214.06","358","60.03","39"
"07/17/12 15:44:58","173.7479","155.7","214.75","724","60.03","39"
"07/17/12 15:49:57","173.7563","41.9","213.33","177","60.03","38"
"07/17/12 15:54:58","173.7634","53.1","213.63","352","60.03","38"
"07/17/12 15:59:56","173.7692","137.0","215.05","646","60.03","38"
"07/17/12 16:04:57","173.7802","137.7","214.79","642","60.0","39"
"07/17/12 16:09:56","173.7905","131.4","214.43","615","60.0","39"
"07/17/12 16:14:57","173.8003","147.7","215.32","687","60.03","39"
"07/17/12 16:19:57","173.8064","67.2","213.95","339","60.03","39"
"07/17/12 16:24:57","173.8117","48.5","212.8","343","60.03","38"
"07/17/12 16:29:58","173.8207","127.4","215.18","599","60.03","38"
"07/17/12 16:34:57","173.8309","126.7","215.35","594","60.0","38"
"07/17/12 16:39:57","173.84","117.1","214.92","558","60.03","38"
"07/17/12 16:44:57","173.8469","108.7","214.96","519","60.03","38"
"07/17/12 16:49:58","173.855","107.1","214.74","511","60.03","38"
"07/17/12 16:54:58","173.8631","103.0","214.43","496","60.03","38"
"07/17/12 16:59:57","173.8703","76.9","214.91","377","60.03","37"
"07/17/12 17:04:58","173.8744","72.0","214.6","400","60.0","37"
"07/17/12 17:09:58","173.8795","82.1","214.59","402","60.03","37"
"07/17/12 17:14:58","173.8859","87.3","214.65","426","60.03","37"
"07/17/12 17:19:56","173.8928","89.3","214.58","434","60.03","36"
"07/17/12 17:24:57","173.8995","81.2","214.62","401","60.03","36"
"07/17/12 17:29:58","173.9053","72.6","214.95","362","60.03","35"
"07/17/12 17:34:57","173.9107","51.8","213.75","116","60.03","35"
"07/17/12 17:39:58","173.9154","71.5","214.67","360","60.03","34"
"07/17/12 17:44:56","173.9208","67.1","214.72","341","60.03","34"
"07/17/12 17:49:57","173.9251","45.5","214.22","370","60.03","34"
"07/17/12 17:54:58","173.929","44.2","213.61","353","60.07","34"
"07/17/12 17:59:57","173.9326","38.7","213.75","232","60.03","33"
"07/17/12 18:04:58","173.9347","24.5","213.42","217","60.0","33"
"07/17/12 18:09:57","173.9382","54.3","214.24","238","60.03","33"
"07/17/12 18:14:58","173.9418","50.4","214.48","371","60.03","32"
"07/17/12 18:19:56","173.9443","38.7","213.74","249","60.03","32"
"07/17/12 18:24:57","173.9464","33.0","214.34","154","60.0","32"
"07/17/12 18:29:57","173.9492","42.6","214.28","81","60.03","32"
"07/17/12 18:34:56","173.952","38.1","213.96","238","60.03","32"
"07/17/12 18:39:57","173.9543","21.2","213.71","101","60.03","31"
"07/17/12 18:44:57","173.9561","11.3","213.2","72","60.0","31"
"07/17/12 18:49:58","173.9573","15.6","213.22","19","60.03","30"
"07/17/12 18:54:58","173.9582","7.0","213.89","27","60.03","30"
"07/17/12 18:59:57","173.959","14.5","212.89","3","60.03","29"
"07/17/12 19:04:58","173.9598","7.1","212.98","246","60.0","29"
"07/17/12 19:09:58","173.9604","14.0","213.23","46","60.03","28"
"07/17/12 19:14:58","173.9611","0.0","213.56","38","60.0","28"
"07/17/12 19:19:57","173.9617","8.7","213.56","0","60.03","27"
"07/17/12 19:24:57","173.9623","10.4","213.46","7","60.03","27"
"07/17/12 19:29:58","173.9628","9.8","214.0","0","60.03","27"
"07/17/12 19:34:58","173.9633","12.9","213.87","0","60.0","27"
"07/17/12 19:39:57","173.9637","11.4","213.6","0","60.03","26"
"07/17/12 19:44:57","173.9641","14.9","212.97","4","60.0","26"
"07/17/12 19:49:58","173.9644","7.2","212.98","0","60.0","26"
"07/17/12 19:54:56","173.9646","0.0","213.43","0","60.03","26"
"07/18/12 05:59:58","173.9655","8.0","211.65","0","60.03","20"
"07/18/12 06:04:58","173.9658","0.0","212.46","0","60.0","20"
"07/18/12 06:09:58","173.9662","11.2","214.68","2","60.03","20"
"07/18/12 06:14:58","173.9666","7.4","214.43","0","60.03","20"
"07/18/12 06:19:58","173.9671","11.1","214.13","0","60.03","20"
"07/18/12 06:24:57","173.9677","14.0","213.92","0","60.07","20"
"07/18/12 06:29:58","173.9685","0.2","213.22","0","60.0","20"
"07/18/12 06:34:58","173.9693","14.2","213.54","34","60.03","21"
"07/18/12 06:39:57","173.9704","17.2","213.85","245","60.0","21"
"07/18/12 06:44:57","173.9716","22.3","214.14","54","60.03","21"
"07/18/12 06:49:58","173.9731","17.1","214.35","14","60.03","21"
"07/18/12 06:54:58","173.9749","32.2","214.94","42","60.03","22"
"07/18/12 06:59:58","173.9769","25.9","213.94","283","60.03","22"
"07/18/12 07:04:58","173.9791","35.8","214.26","83","60.03","22"
"07/18/12 07:09:58","173.9817","32.0","213.58","305","60.0","22"
"07/18/12 07:14:57","173.9845","44.3","213.5","337","60.0","22"
"07/18/12 07:19:57","173.9877","47.0","214.29","291","60.0","23"
"07/18/12 07:24:57","173.9911","42.1","213.21","209","60.03","23"
"07/18/12 07:29:58","173.9949","57.1","213.2","108","60.0","23"
"07/18/12 07:34:58","173.999","41.4","213.61","286","60.03","23"
"07/18/12 07:39:57","174.0035","70.0","214.0","121","60.03","24"
"07/18/12 07:44:58","174.0084","65.2","213.44","330","60.03","24"
"07/18/12 07:49:59","174.0137","70.3","214.11","355","60.03","24"
"07/18/12 07:54:57","174.0192","73.8","214.38","366","60.03","24"
"07/18/12 07:59:57","174.0252","78.1","213.81","388","60.07","25"
"07/18/12 08:04:58","174.0314","82.4","213.47","406","60.03","25"
"07/18/12 08:09:57","174.0379","86.3","213.89","426","60.0","25"
"07/18/12 08:14:58","174.0448","91.6","214.4","444","60.03","26"
"07/18/12 08:19:58","174.0521","95.5","215.47","460","60.0","26"
"07/18/12 08:24:58","174.0596","100.6","215.38","482","60.0","26"
"07/18/12 08:29:58","174.0676","103.8","214.28","491","60.0","27"
"07/18/12 08:34:58","174.0758","108.7","215.15","521","60.03","27"
"07/18/12 08:39:57","174.0843","112.0","214.95","532","60.03","28"
"07/18/12 08:44:57","174.0931","114.8","215.18","537","60.03","28"
"07/18/12 08:49:57","174.1022","119.1","213.5","567","60.0","28"
"07/18/12 08:54:58","174.1117","123.5","214.87","582","60.03","29"
"07/18/12 08:59:58","174.1214","126.9","214.98","601","60.03","29"
"07/18/12 09:04:58","174.1315","131.5","215.89","613","60.07","29"
"07/18/12 09:09:57","174.1418","133.9","215.4","629","60.03","30"
"07/18/12 09:14:58","174.1523","138.5","216.19","640","60.0","30"
"07/18/12 09:19:57","174.1631","142.1","215.58","663","60.0","30"
"07/18/12 09:24:57","174.1744","144.5","215.19","668","60.0","31"
"07/18/12 09:29:58","174.1858","147.7","214.58","685","60.0","31"
"07/18/12 09:34:59","174.1975","152.3","215.73","707","60.03","31"
"07/18/12 09:39:58","174.2094","153.4","215.16","715","60.0","32"
"07/18/12 09:44:58","174.2215","156.4","215.54","723","60.03","32"
"07/18/12 09:49:58","174.2338","160.3","216.62","739","60.03","32"
"07/18/12 09:54:58","174.2464","162.8","216.07","750","60.03","32"
"07/18/12 09:59:57","174.2592","165.4","219.58","753","60.03","32"
"07/18/12 10:04:58","174.2722","168.9","217.97","773","60.03","33"
"07/18/12 10:09:57","174.2854","171.7","218.66","780","60.03","33"
"07/18/12 10:14:58","174.2989","173.8","217.96","786","60.0","33"
"07/18/12 10:19:59","174.3126","176.3","217.32","805","60.03","33"
"07/18/12 10:24:57","174.3265","179.9","218.41","817","60.03","34"
"07/18/12 10:29:57","174.3406","182.4","217.86","824","60.03","34"
"07/18/12 10:34:58","174.3549","183.7","217.51","832","60.0","34"
"07/18/12 10:39:58","174.3693","185.5","215.14","848","60.03","35"
"07/18/12 10:44:58","174.3838","188.0","216.76","853","60.0","35"
"07/18/12 10:49:57","174.3985","190.1","218.61","852","60.03","35"
"07/18/12 10:54:58","174.4132","190.8","217.98","864","60.03","35"
"07/18/12 10:59:59","174.4282","194.3","217.85","876","60.03","36"
"07/18/12 11:04:58","174.4434","195.1","216.68","886","60.03","36"
"07/18/12 11:09:57","174.4585","194.9","217.2","884","60.03","36"
"07/18/12 11:14:57","174.471","97.1","215.2","469","60.0","35"
"07/18/12 11:19:58","174.4803","195.3","218.43","876","60.0","35"
"07/18/12 11:24:58","174.494","65.2","215.28","332","60.0","35"
"07/18/12 11:29:57","174.5079","195.9","218.65","879","60.03","35"
"07/18/12 11:34:58","174.5229","194.9","216.83","880","60.0","36"
"07/18/12 11:39:57","174.538","195.0","217.62","875","60.0","37"
"07/18/12 11:44:58","174.5532","195.6","218.23","881","60.03","38"
"07/18/12 11:49:58","174.5676","195.6","216.33","881","60.0","37"
"07/18/12 11:54:57","174.5827","194.9","217.07","881","60.0","37"
"07/18/12 11:59:58","174.5951","194.5","217.77","889","60.07","37"
"07/18/12 12:04:57","174.6088","195.6","217.37","885","60.03","37"
"07/18/12 12:09:58","174.624","194.5","218.26","888","60.0","37"
"07/18/12 12:14:57","174.6391","194.4","217.46","884","60.03","37"
"07/18/12 12:19:58","174.6543","176.0","216.85","804","60.0","37"
"07/18/12 12:24:59","174.6693","194.9","217.42","886","60.0","38"
"07/18/12 12:29:58","174.6845","194.4","217.68","878","59.96","38"
"07/18/12 12:34:58","174.6997","194.6","216.56","884","60.03","38"
"07/18/12 12:39:57","174.7148","195.0","217.69","882","60.03","38"
"07/18/12 12:44:59","174.7301","195.1","216.95","883","60.03","38"
"07/18/12 12:49:57","174.7452","194.8","216.87","885","60.0","38"
"07/18/12 12:54:58","174.7604","194.5","217.91","876","60.03","38"
"07/18/12 12:59:58","174.7756","194.8","218.1","879","60.03","38"
"07/18/12 13:04:57","174.7908","195.1","215.98","886","60.0","38"
"07/18/12 13:09:58","174.806","194.9","217.85","879","60.03","38"
"07/18/12 13:14:58","174.8212","194.9","219.05","873","60.0","38"
"07/18/12 13:19:57","174.8364","195.2","218.48","878","60.03","38"
"07/18/12 13:24:57","174.8516","194.4","217.16","886","60.03","38"
"07/18/12 13:29:58","174.8668","194.9","216.9","883","60.03","38"
"07/18/12 13:34:57","174.882","195.0","216.59","883","60.0","38"
"07/18/12 13:39:58","174.8972","194.8","217.64","882","60.03","38"
"07/18/12 13:44:57","174.9124","194.5","214.05","897","60.0","38"
"07/18/12 13:49:59","174.9276","195.1","215.44","891","60.03","38"
"07/18/12 13:54:58","174.9428","195.0","216.17","890","60.03","38"
"07/18/12 13:59:57","174.9579","194.5","217.01","883","60.07","38"
"07/18/12 14:04:58","174.9732","193.5","216.02","883","60.03","38"
"07/18/12 14:09:57","174.9882","194.1","217.58","871","60.03","38"
"07/18/12 14:14:58","175.0033","191.8","217.64","869","60.0","38"
"07/18/12 14:19:58","175.0181","189.0","216.05","863","60.03","38"
"07/18/12 14:24:57","175.0327","188.3","217.19","854","60.03","38"
"07/18/12 14:29:57","175.0474","185.8","216.54","846","60.03","38"
"07/18/12 14:34:59","175.0618","184.4","217.02","844","60.07","38"
"07/18/12 14:39:57","175.076","182.4","216.66","834","60.03","38"
"07/18/12 14:44:59","175.0902","179.3","216.59","818","60.0","38"
"07/18/12 14:49:57","175.1041","178.1","216.67","808","60.0","38"
"07/18/12 14:54:58","175.118","176.9","215.92","816","60.03","37"
"07/18/12 14:59:57","175.1317","174.3","216.57","790","60.0","37"
"07/18/12 15:04:58","175.1452","170.8","215.87","786","60.03","37"
"07/18/12 15:09:57","175.1585","168.8","217.17","776","60.03","36"
"07/18/12 15:14:57","175.1715","166.7","216.16","762","60.03","36"
"07/18/12 15:19:57","175.1844","163.9","215.7","756","60.03","36"
"07/18/12 15:24:58","175.197","161.0","216.58","736","60.03","36"
"07/18/12 15:29:57","175.2093","157.8","216.49","729","60.03","36"
"07/18/12 15:34:59","175.2215","154.9","216.28","711","60.03","36"
"07/18/12 15:39:57","175.2334","152.4","214.88","704","60.0","36"
"07/18/12 15:44:58","175.2451","149.5","215.91","689","60.03","36"
"07/18/12 15:49:58","175.2566","146.5","215.44","684","60.03","35"
"07/18/12 15:54:58","175.2678","144.1","216.36","670","60.03","35"
"07/18/12 15:59:57","175.2789","140.3","216.45","650","60.07","35"
"07/18/12 16:04:58","175.2897","136.5","215.16","640","60.07","34"
"07/18/12 16:09:57","175.3002","133.4","215.2","628","60.03","34"
"07/18/12 16:14:57","175.3105","129.4","216.0","606","60.0","34"
"07/18/12 16:19:58","175.3205","125.8","216.28","590","60.03","33"
"07/18/12 16:24:58","175.3302","123.2","216.65","578","60.03","33"
"07/18/12 16:29:58","175.3396","117.1","214.82","555","60.03","32"
"07/18/12 16:34:58","175.3483","109.7","215.28","525","60.03","32"
"07/18/12 16:39:58","175.3567","111.1","215.84","528","60.0","32"
"07/18/12 16:44:59","175.3652","106.5","214.98","512","60.03","32"
"07/18/12 16:49:57","175.3733","101.6","215.49","490","60.03","31"
"07/18/12 16:54:58","175.3806","83.5","214.51","410","60.03","31"
"07/18/12 16:59:58","175.3877","93.7","215.25","453","60.03","30"
"07/18/12 17:04:58","175.3948","90.7","215.5","440","60.03","30"
"07/18/12 17:09:58","175.4017","85.9","214.88","421","60.03","30"
"07/18/12 17:14:59","175.4081","80.0","214.1","397","60.03","29"
"07/18/12 17:19:59","175.4142","76.0","214.94","379","60.03","29"
"07/18/12 17:24:58","175.4198","71.6","214.74","354","60.03","29"
"07/18/12 17:29:57","175.4252","67.7","214.74","342","60.03","28"
"07/18/12 17:34:58","175.4303","61.8","214.45","317","60.0","28"
"07/18/12 17:39:59","175.4343","43.7","214.63","82","60.03","28"
"07/18/12 17:44:58","175.4376","52.9","215.15","247","60.0","27"
"07/18/12 17:49:58","175.4415","45.9","214.7","283","60.03","27"
"07/18/12 17:54:58","175.4448","53.0","214.95","176","60.03","27"
"07/18/12 17:59:57","175.4482","34.0","214.15","321","60.03","27"
"07/18/12 18:04:58","175.4512","32.1","214.22","133","60.03","26"
"07/18/12 18:09:59","175.4539","30.3","214.18","168","60.03","26"
"07/18/12 18:14:58","175.4564","33.2","213.37","92","60.03","26"
"07/18/12 18:19:58","175.4586","33.7","215.12","220","60.03","25"
"07/18/12 18:24:57","175.4604","14.5","214.15","14","60.03","25"
"07/18/12 18:29:57","175.462","20.1","213.92","186","60.03","25"
"07/18/12 18:34:58","175.4633","16.2","214.14","8","60.03","25"
"07/18/12 18:39:57","175.4641","0.0","213.2","99","60.03","24"
"07/18/12 18:44:58","175.4646","13.9","213.88","228","60.03","24"
"07/18/12 18:49:57","175.4653","15.8","213.78","24","60.03","24"
"07/18/12 18:54:58","175.4662","4.3","214.43","240","60.07","24"
"07/18/12 18:59:58","175.4673","13.0","215.29","16","60.0","23"
"07/18/12 19:04:57","175.4683","10.8","213.89","184","60.03","23"
"07/18/12 19:09:59","175.469","11.0","213.74","16","60.03","23"
"07/18/12 19:14:58","175.4695","0.0","214.21","0","60.0","23"
"07/18/12 19:19:59","175.4702","6.1","213.68","187","60.03","23"
"07/18/12 19:24:57","175.4709","11.7","213.28","3","60.03","23"
"07/18/12 19:29:57","175.4715","13.0","213.98","1","60.03","23"
"07/18/12 19:34:58","175.472","7.4","213.59","0","60.0","23"
"07/18/12 19:39:58","175.4724","13.8","213.57","9","60.03","23"
"07/18/12 19:44:58","175.4726","14.0","213.83","1","60.0","23"
"07/18/12 19:49:59","175.4729","0.0","214.29","229","60.0","23"
"07/19/12 06:04:59","175.4737","14.4","213.1","19","60.07","20"
"07/19/12 06:09:58","175.4743","0.0","212.08","0","60.03","20"
"07/19/12 06:14:59","175.4749","4.6","212.29","210","60.0","20"
"07/19/12 06:19:59","175.4757","14.6","212.73","4","60.03","20"
"07/19/12 06:24:59","175.4765","13.7","212.56","5","60.07","20"
"07/19/12 06:29:57","175.4776","15.6","213.01","142","60.0","21"
"07/19/12 06:34:59","175.4787","7.6","212.8","216","60.03","21"
"07/19/12 06:39:58","175.4796","16.6","213.97","58","60.03","21"
"07/19/12 06:44:59","175.4808","16.9","214.63","161","60.0","22"
"07/19/12 06:49:59","175.4822","13.5","213.5","10","60.03","22"
"07/19/12 06:54:58","175.4835","19.9","213.91","31","60.03","22"
"07/19/12 06:59:59","175.4847","15.9","213.81","12","60.0","22"
"07/19/12 07:04:58","175.4869","32.8","214.36","117","60.03","22"
"07/19/12 07:09:59","175.4882","14.7","213.95","73","60.03","22"
"07/19/12 07:14:58","175.4895","33.2","213.75","244","60.03","22"
"07/19/12 07:19:58","175.491","27.2","214.37","220","60.03","23"
"07/19/12 07:29:58","175.4956","48.9","214.32","365","60.0","23"
"07/19/12 07:34:57","175.4982","36.3","214.62","251","60.03","23"
"07/19/12 07:39:57","175.5021","69.6","215.24","346","60.07","24"
"07/19/12 07:44:59","175.5087","94.5","214.72","459","60.03","24"
"07/19/12 07:49:59","175.5139","43.6","214.52","425","60.03","25"
"07/19/12 07:54:59","175.5206","112.6","214.58","539","60.03","25"
"07/19/12 07:59:57","175.5274","63.1","215.16","320","60.03","26"
"07/19/12 08:04:59","175.5314","50.8","214.64","270","60.0","26"
"07/19/12 08:09:58","175.5349","38.6","213.72","117","60.0","26"
"07/19/12 08:14:59","175.5384","50.5","215.29","375","60.03","26"
"07/19/12 08:19:58","175.5418","49.2","214.59","269","60.03","26"
"07/19/12 08:24:58","175.545","38.3","214.64","267","60.07","26"
"07/19/12 08:29:57","175.5484","40.0","213.94","287","60.07","26"
"07/19/12 08:34:59","175.5518","51.4","214.42","320","60.03","26"
"07/19/12 08:39:58","175.5554","41.2","214.74","357","60.03","26"
"07/19/12 08:44:59","175.5589","38.7","213.95","219","60.0","26"
"07/19/12 08:49:59","175.5625","38.9","214.21","344","60.03","26"
"07/19/12 08:54:58","175.5662","45.5","213.79","379","60.03","26"
"07/19/12 08:59:58","175.5701","49.2","213.63","430","60.03","26"
"07/19/12 09:04:58","175.574","47.3","214.69","385","60.03","26"
"07/19/12 09:09:59","175.5779","46.9","213.81","405","60.03","26"
"07/19/12 09:14:58","175.5818","42.7","212.62","353","60.03","26"
"07/19/12 09:19:58","175.5858","58.1","212.95","291","60.0","26"
"07/19/12 09:24:57","175.5912","94.0","214.24","454","60.03","26"
"07/19/12 09:29:59","175.5971","67.9","213.08","369","60.0","26"
"07/19/12 09:34:59","175.6054","135.2","215.29","625","60.0","27"
"07/19/12 09:39:59","175.6163","143.7","216.08","660","60.0","28"
"07/19/12 09:44:58","175.6262","113.0","215.7","537","60.0","29"
"07/19/12 09:49:58","175.6384","172.3","217.8","782","60.0","30"
"07/19/12 09:54:58","175.6524","183.7","217.04","839","60.03","31"
"07/19/12 09:59:58","175.6669","188.4","216.99","858","60.03","32"
"07/19/12 10:04:58","175.6815","190.0","217.37","857","60.03","32"
"07/19/12 10:09:59","175.6932","191.0","217.78","864","60.03","32"
"07/19/12 10:14:58","175.7081","191.7","217.33","873","60.0","33"
"07/19/12 10:19:58","175.723","190.2","216.9","869","60.0","33"
"07/19/12 10:24:59","175.7378","189.2","215.89","867","60.0","34"
"07/19/12 10:29:58","175.7529","190.3","216.84","867","60.0","34"
"07/19/12 10:34:59","175.7671","164.9","216.43","762","60.07","34"
"07/19/12 10:39:58","175.7787","151.0","215.98","699","60.03","33"
"07/19/12 10:44:59","175.7877","88.0","214.2","430","60.03","32"
"07/19/12 10:49:58","175.7951","146.2","214.96","683","60.03","32"
"07/19/12 10:54:59","175.8077","192.8","217.63","876","60.03","32"
"07/19/12 10:59:58","175.8229","195.3","217.69","894","60.07","33"
"07/19/12 11:04:59","175.8381","195.3","217.57","893","60.03","33"
"07/19/12 11:09:58","175.8534","196.5","217.73","892","60.03","34"
"07/19/12 11:14:58","175.8686","195.8","218.39","880","60.03","34"
"07/19/12 11:19:57","175.8838","195.3","217.66","876","60.03","35"
"07/19/12 11:24:58","175.8991","195.0","217.17","879","60.0","35"
"07/19/12 11:29:59","175.9143","195.5","217.25","876","60.0","35"
"07/19/12 11:34:58","175.9296","195.0","216.09","890","60.03","35"
"07/19/12 11:39:58","175.9448","195.4","216.8","890","60.03","35"
"07/19/12 11:44:58","175.96","195.3","217.54","881","60.0","35"
"07/19/12 11:49:58","175.9753","195.5","217.09","883","60.0","36"
"07/19/12 11:54:57","175.9905","195.5","216.37","889","60.07","36"
"07/19/12 11:59:58","176.0058","195.6","216.9","888","60.07","36"
"07/19/12 12:04:58","176.021","195.7","216.68","883","60.03","36"
"07/19/12 12:09:59","176.0363","196.1","217.2","873","60.0","36"
"07/19/12 12:14:59","176.0516","195.1","216.53","888","60.07","36"
"07/19/12 12:19:59","176.0668","196.0","216.79","886","60.03","36"
"07/19/12 12:24:59","176.0821","194.2","216.9","893","60.0","36"
"07/19/12 12:29:58","176.0973","195.5","217.16","876","60.0","36"
"07/19/12 12:34:59","176.1126","195.0","216.43","873","60.03","36"
"07/19/12 12:39:58","176.1278","195.7","217.43","880","60.0","36"
"07/19/12 12:44:59","176.1431","195.7","216.75","890","60.03","36"
"07/19/12 12:49:58","176.1583","195.2","217.8","877","60.03","36"
"07/19/12 12:54:58","176.1733","195.4","217.09","883","60.03","37"
"07/19/12 12:59:59","176.1886","193.5","217.9","875","60.03","36"
"07/19/12 13:04:58","176.2037","195.4","217.12","887","60.03","36"
"07/19/12 13:09:59","176.219","195.4","216.26","888","60.03","36"
"07/19/12 13:14:58","176.2341","195.1","217.95","882","60.03","36"
"07/19/12 13:19:59","176.2494","194.7","216.92","881","60.03","36"
"07/19/12 13:24:59","176.2646","194.7","217.49","875","60.0","36"
"07/19/12 13:29:58","176.2797","195.8","218.29","883","60.03","36"
"07/19/12 13:34:58","176.2946","177.9","217.44","807","60.03","36"
"07/19/12 13:39:58","176.3098","195.3","217.97","887","60.03","36"
"07/19/12 13:44:58","176.325","194.9","217.66","881","60.03","36"
"07/19/12 13:49:58","176.3402","195.3","217.19","887","60.03","36"
"07/19/12 13:54:58","176.3554","195.3","217.75","889","60.03","36"
"07/19/12 13:59:59","176.3707","196.1","217.93","883","60.07","37"
"07/19/12 14:04:59","176.3858","195.4","218.4","890","60.03","37"
"07/19/12 14:09:59","176.4011","196.2","218.23","883","60.03","36"
"07/19/12 14:14:58","176.4162","195.8","218.1","890","60.03","36"
"07/19/12 14:19:59","176.4315","190.6","217.16","865","60.03","36"
"07/19/12 14:24:58","176.446","194.5","217.2","886","60.03","36"
"07/19/12 14:29:59","176.4612","193.8","217.33","870","60.0","36"
"07/19/12 14:34:58","176.4762","192.3","217.56","868","60.03","36"
"07/19/12 14:39:58","176.4911","189.0","218.03","858","60.03","36"
"07/19/12 14:44:58","176.5056","185.1","217.8","845","60.0","36"
"07/19/12 14:49:58","176.5201","183.1","216.5","836","60.0","36"
"07/19/12 14:54:59","176.5343","180.9","217.26","821","60.03","36"
"07/19/12 14:59:59","176.5483","178.1","217.83","812","60.03","36"
"07/19/12 15:04:59","176.562","175.3","216.31","803","60.0","35"
"07/19/12 15:09:58","176.5755","172.1","215.88","789","60.03","35"
"07/19/12 15:14:58","176.5888","170.1","216.48","783","60.03","35"
"07/19/12 15:19:58","176.6019","165.7","216.05","766","60.03","35"
"07/19/12 15:24:58","176.6147","162.9","216.21","748","60.03","35"
"07/19/12 15:29:59","176.6274","160.1","216.47","739","60.03","35"
"07/19/12 15:34:59","176.6398","156.7","216.66","722","60.03","35"
"07/19/12 15:39:58","176.6519","154.1","215.56","714","60.0","34"
"07/19/12 15:44:59","176.6638","150.2","216.17","695","60.03","34"
"07/19/12 15:49:59","176.6754","146.4","216.09","678","60.03","34"
"07/19/12 15:54:58","176.6867","143.7","215.88","667","60.07","34"
"07/19/12 15:59:57","176.6976","140.0","216.45","653","60.03","33"
"07/19/12 16:04:59","176.7084","136.1","215.91","637","60.0","33"
"07/19/12 16:09:59","176.7189","132.7","215.85","619","60.03","33"
"07/19/12 16:14:59","176.729","129.3","215.73","606","60.03","33"
"07/19/12 16:19:58","176.7389","124.6","215.49","591","60.0","33"
"07/19/12 16:24:58","176.7485","120.6","216.06","571","60.03","33"
"07/19/12 16:29:59","176.7578","117.4","215.42","559","60.03","33"
"07/19/12 16:34:59","176.7667","113.8","215.37","536","60.03","32"
"07/19/12 16:39:58","176.7753","106.5","215.98","508","60.03","32"
"07/19/12 16:44:58","176.7837","104.1","215.88","500","60.03","32"
"07/19/12 16:49:59","176.7914","97.0","216.07","466","60.03","32"
"07/19/12 16:54:59","176.7981","69.0","215.56","347","60.07","31"
"07/19/12 16:59:59","176.802","92.4","215.83","447","60.03","31"
"07/19/12 17:04:58","176.8092","90.8","215.5","440","60.03","31"
"07/19/12 17:09:59","176.8161","85.0","215.31","416","60.03","31"
"07/19/12 17:14:59","176.8225","79.9","214.57","394","60.0","30"
"07/19/12 17:19:58","176.8285","75.1","213.5","376","60.03","30"
"07/19/12 17:24:58","176.8342","70.6","214.58","357","60.03","30"
"07/19/12 17:29:58","176.8395","66.6","214.76","333","60.03","30"
"07/19/12 17:34:59","176.8445","62.4","214.77","318","60.03","30"
"07/19/12 17:39:59","176.8487","49.5","214.3","104","60.03","30"
"07/19/12 17:44:58","176.8525","49.0","213.72","358","60.03","30"
"07/19/12 17:49:59","176.8564","56.1","214.37","333","60.03","29"
"07/19/12 17:54:58","176.86","50.6","214.29","240","60.03","29"
"07/19/12 17:59:59","176.8633","42.2","213.35","218","60.03","29"
"07/19/12 18:04:58","176.8661","41.8","214.13","316","60.03","29"
"07/19/12 18:09:59","176.8685","17.4","213.32","15","60.03","29"
"07/19/12 18:14:59","176.8702","24.9","213.41","253","60.0","28"
"07/19/12 18:19:59","176.8727","27.8","214.19","164","60.03","28"
"07/19/12 18:24:59","176.8751","34.0","213.56","233","60.03","28"
"07/19/12 18:29:58","176.8774","32.9","213.72","172","60.03","27"
"07/19/12 18:34:59","176.8796","25.8","213.54","29","60.03","27"
"07/19/12 18:39:58","176.8815","32.7","213.28","43","60.03","27"
"07/19/12 18:44:58","176.8833","30.6","213.72","123","60.0","27"
"07/19/12 18:49:59","176.8849","14.9","213.86","25","60.07","27"
"07/19/12 18:54:59","176.8862","12.1","213.41","251","60.0","26"
"07/19/12 18:59:59","176.8875","23.4","213.68","86","60.03","26"
"07/19/12 19:04:59","176.8884","14.5","212.77","1","60.0","26"
"07/19/12 19:09:58","176.8893","3.3","213.85","231","60.0","26"
"07/19/12 19:14:57","176.8902","11.5","213.22","2","60.03","25"
"07/19/12 19:19:59","176.8909","12.7","213.37","2","60.03","25"
"07/19/12 19:24:58","176.8915","0.0","213.7","0","60.03","25"
"07/19/12 19:29:58","176.8921","6.7","213.46","245","60.03","25"
"07/19/12 19:34:58","176.8926","3.4","213.14","0","60.07","25"
"07/19/12 19:39:58","176.8931","6.3","213.68","238","60.03","25"
"07/19/12 19:44:59","176.8934","12.6","213.99","10","60.0","25"
"07/19/12 19:49:59","176.8938","0.0","213.26","0","60.03","24"
"07/19/12 19:54:58","176.8941","0.0","213.86","0","60.03","24"
"07/19/12 19:59:59","176.8945","14.5","212.51","26","60.03","24"
"07/19/12 20:04:58","176.8949","0.0","213.55","0","60.0","24"
"07/19/12 20:09:59","176.8953","0.0","212.93","82","60.03","24"
"07/19/12 20:14:58","176.8955","8.9","212.92","89","60.0","23"
"07/20/12 06:04:58","176.8963","11.0","213.17","5","60.07","18"
"07/20/12 06:09:59","176.8967","0.0","212.56","0","60.0","19"
"07/20/12 06:14:58","176.8971","1.4","213.65","0","60.03","19"
"07/20/12 06:19:58","176.8976","0.0","214.22","0","60.0","19"
"07/20/12 06:24:58","176.8982","0.0","213.75","122","60.03","19"
"07/20/12 06:29:59","176.899","14.7","213.16","0","60.0","19"
"07/20/12 06:34:59","176.8999","23.4","214.26","211","60.03","20"
"07/20/12 06:39:59","176.9011","16.1","214.08","86","60.03","20"
"07/20/12 06:44:58","176.9024","14.6","214.22","201","60.03","21"
"07/20/12 06:49:59","176.904","21.6","213.16","80","60.03","21"
"07/20/12 06:54:58","176.9059","27.5","214.03","50","60.03","22"
"07/20/12 06:59:58","176.908","25.7","213.66","124","60.03","22"
"07/20/12 07:04:59","176.9103","27.1","212.79","144","60.03","22"
"07/20/12 07:09:59","176.9128","38.3","213.09","279","60.0","23"
"07/20/12 07:14:58","176.9157","33.8","213.79","292","60.03","23"
"07/20/12 07:19:58","176.9189","38.9","213.88","126","60.03","23"
"07/20/12 07:24:58","176.9223","49.8","214.16","338","60.03","24"
"07/20/12 07:30:00","176.9255","46.1","213.41","352","60.03","24"
"07/20/12 07:34:59","176.9287","43.3","213.63","101","60.0","24"
"07/20/12 07:39:58","176.9322","55.8","213.34","157","60.03","24"
"07/20/12 07:44:59","176.936","56.1","214.03","228","60.03","25"
"07/20/12 07:49:58","176.9399","64.8","215.75","218","60.03","25"
"07/20/12 07:54:59","176.9438","48.7","214.1","347","60.0","26"
"07/20/12 07:59:59","176.9478","42.5","214.28","275","60.03","26"
"07/20/12 08:04:59","176.9519","40.5","214.6","348","60.03","27"
"07/20/12 08:09:59","176.9561","59.9","214.55","371","60.0","27"
"07/20/12 08:14:59","176.9606","63.3","213.75","437","60.03","28"
"07/20/12 08:19:58","176.9671","87.7","215.22","430","60.0","28"
"07/20/12 08:25:00","176.9742","92.2","213.61","454","60.03","28"
"07/20/12 08:29:59","176.9816","95.0","212.28","461","60.0","28"
"07/20/12 08:34:59","176.9889","99.5","213.45","483","60.0","29"
"07/20/12 08:40:00","176.9969","103.3","214.52","497","60.0","29"
"07/20/12 08:44:58","177.0051","107.6","213.91","518","60.03","29"
"07/20/12 08:49:59","177.0136","112.8","214.51","535","60.03","29"
"07/20/12 08:54:58","177.0225","115.4","215.19","546","60.03","30"
"07/20/12 08:59:59","177.0317","120.3","215.72","567","60.0","30"
"07/20/12 09:04:58","177.0412","123.8","216.75","577","60.0","30"
"07/20/12 09:09:59","177.051","127.4","215.31","598","60.0","30"
"07/20/12 09:14:58","177.0611","131.5","215.73","613","60.0","31"
"07/20/12 09:19:58","177.0716","143.2","215.77","668","60.0","31"
"07/20/12 09:24:59","177.0806","160.2","216.85","733","60.03","31"
"07/20/12 09:29:59","177.0889","150.8","216.09","696","60.0","32"
"07/20/12 09:34:58","177.101","158.1","216.63","728","60.03","32"
"07/20/12 09:39:59","177.1119","156.3","215.8","721","60.0","32"
"07/20/12 09:44:58","177.1226","151.6","215.61","701","60.0","33"
"07/20/12 09:50:00","177.1344","150.4","215.98","695","60.0","33"
"07/20/12 09:54:58","177.1464","152.5","215.55","712","60.03","34"
"07/20/12 10:04:59","177.1704","160.7","216.64","747","60.03","35"
"07/20/12 10:09:59","177.183","162.1","216.86","745","60.03","35"
"07/20/12 10:14:58","177.1956","164.7","216.99","756","60.0","36"
"07/20/12 10:19:58","177.2086","168.0","217.51","768","60.03","36"
"07/20/12 10:24:59","177.2216","167.4","215.84","771","60.0","37"
"07/20/12 10:29:59","177.235","184.4","217.2","827","60.0","38"
"07/20/12 10:35:00","177.2462","97.5","215.76","468","60.03","38"
"07/20/12 10:40:00","177.2586","159.9","216.01","738","60.03","38"
"07/20/12 10:44:58","177.2718","87.2","214.57","429","60.0","39"
"07/20/12 10:49:58","177.2818","104.4","214.25","503","60.03","39"
"07/20/12 10:54:58","177.2938","195.6","217.6","885","60.0","39"
"07/20/12 11:00:00","177.3089","195.5","217.68","883","60.03","40"
"07/20/12 11:04:59","177.3211","116.4","215.04","554","60.0","40"
"07/20/12 11:09:58","177.3274","98.5","215.43","478","60.03","39"
"07/20/12 11:14:59","177.3365","112.0","216.58","531","60.0","38"
"07/20/12 11:20:00","177.3511","191.2","217.62","863","60.03","39"
"07/20/12 11:24:59","177.3658","188.7","217.18","852","60.03","39"
"07/20/12 11:29:58","177.3809","194.8","216.3","888","60.0","40"
"07/20/12 11:34:59","177.3936","132.3","214.94","622","60.03","39"
"07/20/12 11:39:59","177.4045","195.1","216.55","878","60.0","39"
"07/20/12 11:44:59","177.4186","139.1","216.26","644","60.0","39"
"07/20/12 11:49:59","177.4314","136.3","216.13","637","60.0","39"
"07/20/12 11:55:00","177.4449","194.8","217.36","887","60.03","40"
"07/20/12 11:59:59","177.4574","188.9","218.61","869","60.03","40"
"07/20/12 12:05:00","177.4674","101.8","215.54","482","60.03","39"
"07/20/12 12:09:59","177.4769","107.7","216.2","515","60.03","38"
"07/20/12 12:14:59","177.4848","101.2","215.58","486","60.03","38"
"07/20/12 12:19:59","177.4942","106.6","216.04","505","60.03","38"
"07/20/12 12:24:58","177.5021","99.2","216.15","479","60.03","37"
"07/20/12 12:29:59","177.5117","126.7","216.32","593","60.0","37"
"07/20/12 12:34:58","177.5209","141.2","215.71","660","60.03","36"
