"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/20/12 12:39:59","177.5328","197.5","217.26","892","60.03","37"
"07/20/12 12:44:58","177.5453","120.3","216.76","560","60.03","37"
"07/20/12 12:49:58","177.5575","154.1","216.64","713","60.03","38"
"07/20/12 12:54:58","177.5683","195.4","216.78","896","60.03","38"
"07/20/12 12:59:58","177.5793","131.4","216.33","610","60.03","38"
"07/20/12 13:04:59","177.5918","195.1","217.0","884","60.07","38"
"07/20/12 13:09:58","177.603","92.7","215.23","452","60.03","38"
"07/20/12 13:14:59","177.6111","134.8","216.16","630","60.03","38"
"07/20/12 13:20:00","177.6188","81.2","214.47","397","60.03","38"
"07/20/12 13:24:59","177.6286","152.4","216.21","708","60.03","38"
"07/20/12 13:29:59","177.6409","173.2","216.33","796","60.0","38"
"07/20/12 13:35:00","177.6554","187.8","217.48","854","60.0","40"
"07/20/12 13:39:59","177.6696","134.2","216.73","624","60.03","41"
"07/20/12 13:44:58","177.6807","162.9","216.93","749","60.03","41"
"07/20/12 13:49:59","177.6913","143.0","216.45","662","60.03","41"
"07/20/12 13:54:59","177.7053","191.7","218.26","853","60.03","42"
"07/20/12 13:59:58","177.7201","186.3","218.23","846","60.0","43"
"07/20/12 14:04:58","177.7283","71.3","215.65","356","60.03","41"
"07/20/12 14:09:59","177.7359","42.8","213.55","351","60.0","40"
"07/20/12 14:14:58","177.7474","183.4","218.01","834","60.0","41"
"07/20/12 14:19:59","177.7615","176.3","217.66","795","60.03","41"
"07/20/12 14:24:59","177.7752","174.1","217.23","794","60.0","41"
"07/20/12 14:29:59","177.7886","172.0","217.08","787","60.03","41"
"07/20/12 14:34:59","177.8019","170.4","217.76","768","60.03","41"
"07/20/12 14:39:58","177.815","167.0","216.97","769","60.03","42"
"07/20/12 14:44:59","177.828","165.3","217.25","754","60.03","42"
"07/20/12 14:49:59","177.8409","164.0","216.3","756","60.03","42"
"07/20/12 14:54:59","177.8534","160.8","217.05","738","60.0","42"
"07/20/12 14:59:59","177.8659","159.4","216.51","731","60.0","42"
"07/20/12 15:04:59","177.8783","158.3","217.14","728","60.0","42"
"07/20/12 15:09:59","177.8905","154.9","217.9","710","60.0","41"
"07/20/12 15:14:58","177.9024","153.2","217.16","700","60.03","41"
"07/20/12 15:19:59","177.9143","150.1","216.9","693","60.03","41"
"07/20/12 15:25:00","177.9259","147.0","215.65","681","60.0","41"
"07/20/12 15:30:00","177.9374","145.9","216.89","676","60.0","41"
"07/20/12 15:34:58","177.9485","141.8","215.38","664","60.03","41"
"07/20/12 15:39:59","177.9594","138.7","216.2","642","60.03","40"
"07/20/12 15:44:58","177.9701","135.2","215.77","631","60.03","40"
"07/20/12 15:50:00","177.9806","132.3","215.68","619","60.03","40"
"07/20/12 15:54:59","177.9908","129.4","215.52","610","60.03","40"
"07/20/12 15:59:59","178.0007","125.4","215.41","592","60.03","40"
"07/20/12 16:04:58","178.0103","122.9","214.55","579","60.0","40"
"07/20/12 16:10:00","178.0199","120.6","215.87","562","60.03","40"
"07/20/12 16:14:59","178.0291","116.7","216.32","550","60.0","39"
"07/20/12 16:19:59","178.0382","115.4","215.65","548","60.03","39"
"07/20/12 16:25:00","178.0471","114.5","215.94","542","60.03","39"
"07/20/12 16:29:59","178.0539","108.0","215.41","519","60.03","39"
"07/20/12 16:34:58","178.062","96.9","215.06","467","60.0","38"
"07/20/12 16:40:00","178.07","107.9","214.38","514","60.03","38"
"07/20/12 16:44:58","178.0775","96.5","214.21","470","60.03","38"
"07/20/12 16:49:58","178.085","95.1","215.07","461","60.03","38"
"07/20/12 16:54:58","178.0919","88.9","215.83","430","60.03","37"
"07/20/12 16:59:59","178.0986","83.4","215.48","411","60.03","37"
"07/20/12 17:04:58","178.1049","80.0","215.54","388","60.03","37"
"07/20/12 17:09:59","178.1109","76.1","214.75","379","60.03","36"
"07/20/12 17:15:00","178.1167","72.6","215.51","365","60.0","36"
"07/20/12 17:20:00","178.1223","71.1","214.91","354","60.0","36"
"07/20/12 17:24:58","178.1276","66.9","214.24","338","60.03","35"
"07/20/12 17:30:00","178.1326","42.6","213.8","265","60.03","35"
"07/20/12 17:35:00","178.1364","61.5","214.7","130","60.03","35"
"07/20/12 17:39:59","178.1403","42.5","214.44","367","60.03","34"
"07/20/12 17:45:00","178.1442","52.7","213.35","384","60.03","34"
"07/20/12 17:49:59","178.1478","44.2","212.34","176","60.0","34"
"07/20/12 17:54:59","178.1512","46.7","213.29","345","60.03","34"
"07/20/12 17:59:58","178.1542","41.7","212.57","118","60.03","33"
"07/20/12 18:05:00","178.1569","38.3","213.73","293","60.0","33"
"07/20/12 18:09:59","178.1595","35.8","213.14","118","60.03","33"
"07/20/12 18:15:00","178.1617","20.0","213.8","185","60.03","33"
"07/20/12 18:20:00","178.1638","17.0","213.55","199","60.07","32"
"07/20/12 18:24:59","178.1655","13.2","213.59","23","60.03","32"
"07/20/12 18:29:59","178.1671","15.7","213.78","13","60.0","32"
"07/20/12 18:34:59","178.1683","12.4","213.54","5","60.03","32"
"07/20/12 18:39:59","178.1695","3.5","213.2","274","60.0","32"
"07/20/12 18:44:59","178.1704","14.6","213.36","13","60.03","31"
"07/20/12 18:50:00","178.1713","15.7","213.89","96","60.03","31"
"07/20/12 18:54:58","178.172","15.1","213.23","0","60.03","31"
"07/20/12 19:00:00","178.1728","2.3","213.55","0","60.03","31"
"07/20/12 19:04:59","178.1735","14.9","212.55","15","60.0","30"
"07/20/12 19:09:58","178.1743","11.4","213.37","0","60.0","30"
"07/20/12 19:14:58","178.175","15.1","213.42","244","60.03","30"
"07/20/12 19:20:00","178.1758","13.5","214.25","241","60.07","30"
"07/20/12 19:24:59","178.1764","13.1","212.98","93","60.03","30"
"07/20/12 19:29:59","178.177","0.0","212.08","31","60.0","30"
"07/20/12 19:35:00","178.1774","0.0","213.3","192","60.03","30"
"07/20/12 19:39:58","178.1779","0.0","213.19","0","60.03","30"
"07/20/12 19:45:00","178.1782","0.0","212.9","0","60.03","30"
"07/21/12 06:04:59","178.1789","0.0","213.21","0","60.03","24"
"07/21/12 06:09:58","178.1791","0.0","213.8","0","60.07","24"
"07/21/12 06:14:59","178.1794","0.0","213.17","0","60.03","24"
"07/21/12 06:20:00","178.1797","14.4","214.28","49","60.03","24"
"07/21/12 06:24:59","178.1802","2.2","213.0","0","60.03","24"
"07/21/12 06:29:59","178.1808","6.3","213.05","0","60.03","24"
"07/21/12 06:34:59","178.1816","2.3","212.89","186","60.03","24"
"07/21/12 06:39:59","178.1825","16.3","212.67","43","60.03","25"
"07/21/12 06:45:00","178.1836","15.9","213.93","74","60.03","25"
"07/21/12 06:49:59","178.1849","25.8","214.39","87","60.07","25"
"07/21/12 06:54:58","178.1865","18.3","213.35","39","60.03","25"
"07/21/12 07:00:00","178.1883","14.3","213.27","143","60.0","26"
"07/21/12 07:04:59","178.1905","33.1","213.57","248","60.0","26"
"07/21/12 07:09:58","178.1929","30.1","213.7","182","60.03","26"
"07/21/12 07:14:59","178.1957","43.3","214.48","324","60.03","27"
"07/21/12 07:19:58","178.1988","36.2","213.92","101","60.0","27"
"07/21/12 07:25:00","178.2023","42.2","213.69","307","60.0","27"
"07/21/12 07:30:00","178.206","52.5","214.51","160","60.0","28"
"07/21/12 07:34:58","178.2101","51.7","213.74","169","60.03","28"
"07/21/12 07:40:00","178.2144","48.4","213.27","94","60.0","28"
"07/21/12 07:44:58","178.2192","64.6","214.02","329","60.03","29"
"07/21/12 07:50:00","178.2244","69.3","213.22","351","60.0","29"
"07/21/12 07:55:00","178.23","73.5","213.49","370","60.0","29"
"07/21/12 07:59:59","178.2358","78.4","213.47","387","60.0","30"
"07/21/12 08:05:00","178.2421","83.1","213.93","409","60.0","30"
"07/21/12 08:09:58","178.2488","87.2","214.59","428","60.0","30"
"07/21/12 08:14:59","178.2558","92.3","214.62","445","60.0","31"
"07/21/12 08:19:58","178.2631","96.9","214.9","470","60.03","31"
"07/21/12 08:24:58","178.2708","100.5","214.46","484","60.03","31"
"07/21/12 08:29:59","178.2788","105.2","215.08","505","60.0","31"
"07/21/12 08:35:00","178.2872","109.1","214.38","524","60.03","32"
"07/21/12 08:39:59","178.2957","112.3","214.87","537","60.0","32"
"07/21/12 08:44:59","178.3047","116.5","215.35","548","60.0","32"
"07/21/12 08:50:00","178.3138","120.1","215.15","563","60.0","32"
"07/21/12 08:54:59","178.3233","122.4","215.25","575","60.03","33"
"07/21/12 08:59:59","178.3329","124.5","214.84","591","60.03","33"
"07/21/12 09:04:58","178.3428","128.2","214.91","601","60.03","33"
"07/21/12 09:09:59","178.3529","132.2","215.24","622","60.03","34"
"07/21/12 09:14:59","178.3633","134.4","215.3","634","60.03","34"
"07/21/12 09:19:59","178.3739","137.2","216.04","642","60.03","35"
"07/21/12 09:25:00","178.3847","139.0","217.01","644","60.03","36"
"07/21/12 09:29:59","178.3956","142.5","216.56","654","60.0","36"
"07/21/12 09:34:59","178.407","144.8","217.35","667","60.03","36"
"07/21/12 09:40:00","178.4184","146.3","215.86","679","60.03","36"
"07/21/12 09:44:59","178.4298","149.1","215.64","694","60.03","36"
"07/21/12 09:49:59","178.4415","152.5","215.7","711","60.03","36"
"07/21/12 09:55:00","178.4535","157.1","215.62","722","60.07","37"
"07/21/12 09:59:59","178.4659","160.5","215.86","736","60.0","37"
"07/21/12 10:04:59","178.4785","163.2","215.9","751","60.03","37"
"07/21/12 10:09:59","178.4912","164.2","216.44","755","60.0","37"
"07/21/12 10:14:59","178.5042","169.9","214.4","786","60.0","38"
"07/21/12 10:19:59","178.5173","167.6","216.53","765","60.0","38"
"07/21/12 10:25:00","178.5304","168.3","216.79","766","60.03","38"
"07/21/12 10:30:00","178.5437","172.3","216.03","794","60.03","38"
"07/21/12 10:34:58","178.5572","174.3","215.47","802","60.03","38"
"07/21/12 10:39:59","178.5711","183.9","215.22","841","60.03","38"
"07/21/12 10:44:59","178.5853","181.9","216.59","830","60.03","38"
"07/21/12 10:49:59","178.5996","183.8","216.21","839","60.07","38"
"07/21/12 10:54:59","178.6141","185.6","216.95","841","60.0","39"
"07/21/12 11:00:00","178.6286","187.7","216.27","855","60.03","39"
"07/21/12 11:05:00","178.6433","190.4","217.1","862","60.03","39"
"07/21/12 11:10:00","178.6582","189.9","216.66","864","60.07","39"
"07/21/12 11:15:00","178.673","191.4","216.74","870","60.03","40"
"07/21/12 11:19:59","178.6879","194.1","217.02","883","60.03","40"
"07/21/12 11:24:59","178.7031","194.9","216.45","888","60.03","40"
"07/21/12 11:29:58","178.7182","194.8","216.92","882","60.03","40"
"07/21/12 11:34:59","178.7335","194.9","216.87","887","60.03","40"
"07/21/12 11:40:00","178.7487","194.8","217.19","885","60.03","40"
"07/21/12 11:44:59","178.7639","195.5","217.86","881","60.03","41"
"07/21/12 11:49:59","178.779","195.4","217.9","884","60.03","41"
"07/21/12 11:55:00","178.7943","194.7","216.92","885","60.0","42"
"07/21/12 12:00:00","178.8095","195.4","217.24","889","60.03","42"
"07/21/12 12:04:59","178.8247","195.5","217.19","886","60.03","42"
"07/21/12 12:10:00","178.8399","195.1","216.5","872","60.0","42"
"07/21/12 12:14:58","178.855","195.0","216.53","889","60.0","42"
"07/21/12 12:20:00","178.8703","195.1","216.23","886","60.03","42"
"07/21/12 12:24:59","178.8854","194.6","216.67","876","60.0","42"
"07/21/12 12:29:59","178.9006","195.1","217.75","880","60.0","43"
"07/21/12 12:34:59","178.9158","194.7","217.85","880","60.03","43"
"07/21/12 12:39:59","178.931","194.9","216.48","884","60.03","43"
"07/21/12 12:45:00","178.9463","194.7","216.85","888","60.03","43"
"07/21/12 12:49:59","178.9614","194.6","216.37","886","60.03","43"
"07/21/12 12:54:59","178.9767","194.8","216.66","885","60.0","43"
"07/21/12 13:00:00","178.9918","193.6","217.59","881","60.03","43"
"07/21/12 13:05:00","179.007","194.5","216.72","888","60.03","43"
"07/21/12 13:09:59","179.0222","194.5","216.28","888","60.03","43"
"07/21/12 13:15:00","179.0375","194.0","216.23","886","60.03","43"
"07/21/12 13:20:00","179.0526","194.8","216.3","884","60.0","42"
"07/21/12 13:24:59","179.0678","194.7","216.29","891","60.0","42"
"07/21/12 13:30:00","179.083","194.4","215.91","882","60.0","43"
"07/21/12 13:34:59","179.0982","195.0","216.12","887","60.03","43"
"07/21/12 13:40:00","179.1134","194.0","215.64","880","60.03","43"
"07/21/12 13:44:59","179.1286","194.5","216.74","880","60.0","43"
"07/21/12 13:49:59","179.1437","194.2","215.4","890","60.0","43"
"07/21/12 13:54:59","179.1589","191.9","215.89","878","60.03","43"
"07/21/12 14:00:00","179.1739","191.0","216.87","866","60.03","43"
"07/21/12 14:05:00","179.1889","192.3","217.0","869","60.0","43"
"07/21/12 14:09:59","179.2039","190.4","216.57","869","60.0","43"
"07/21/12 14:15:00","179.2187","187.7","215.74","861","60.03","43"
"07/21/12 14:19:59","179.2332","186.8","215.94","848","60.03","43"
"07/21/12 14:25:00","179.2477","184.6","216.42","843","60.0","43"
"07/21/12 14:30:00","179.262","180.7","216.61","824","60.0","43"
"07/21/12 14:35:00","179.276","179.3","216.9","812","60.0","43"
"07/21/12 14:40:00","179.29","178.3","216.18","816","60.03","43"
"07/21/12 14:45:00","179.3038","176.9","217.11","804","60.03","43"
"07/21/12 14:49:59","179.3175","173.9","216.33","794","60.03","43"
"07/21/12 14:54:59","179.331","167.7","215.9","770","60.0","43"
"07/21/12 14:59:59","179.3442","171.1","215.66","791","60.07","42"
"07/21/12 15:04:58","179.3574","170.2","216.01","782","60.03","42"
"07/21/12 15:09:59","179.3705","166.6","216.69","763","60.03","42"
"07/21/12 15:15:00","179.3835","166.0","217.46","759","60.03","41"
"07/21/12 15:19:59","179.3961","159.8","215.73","736","60.0","41"
"07/21/12 15:25:00","179.4085","158.8","215.85","736","60.03","41"
"07/21/12 15:29:58","179.4206","156.6","215.47","728","60.03","41"
"07/21/12 15:35:00","179.4321","154.5","215.5","713","60.03","40"
"07/21/12 15:40:00","179.4441","152.0","216.27","701","60.03","41"
"07/21/12 15:44:59","179.4559","150.2","215.58","702","60.0","41"
"07/21/12 15:49:59","179.4675","145.1","215.42","670","60.0","40"
"07/21/12 15:55:00","179.4787","142.4","215.86","661","60.0","40"
"07/21/12 15:59:58","179.4894","136.6","215.2","635","60.03","39"
"07/21/12 16:05:00","179.5","131.9","215.67","614","60.03","39"
"07/21/12 16:09:58","179.5101","130.2","215.6","607","60.03","39"
"07/21/12 16:14:59","179.5196","127.5","214.62","606","60.03","39"
"07/21/12 16:20:00","179.5295","127.3","215.32","597","60.03","38"
"07/21/12 16:25:00","179.5388","94.9","215.02","463","60.03","38"
"07/21/12 16:30:00","179.5459","117.8","215.98","560","60.03","37"
"07/21/12 16:35:00","179.553","63.6","214.65","326","60.03","37"
"07/21/12 16:39:59","179.5605","116.6","214.88","552","60.03","36"
"07/21/12 16:44:59","179.5686","110.8","214.63","525","60.0","36"
"07/21/12 16:49:59","179.5757","72.0","214.13","364","60.03","36"
"07/21/12 16:55:00","179.5798","42.8","213.41","263","60.03","35"
"07/21/12 17:00:00","179.5833","53.5","214.14","342","60.0","35"
"07/21/12 17:05:00","179.589","90.1","215.03","442","60.03","34"
"07/21/12 17:10:00","179.5932","47.5","214.46","394","60.0","34"
"07/21/12 17:14:59","179.5979","93.8","214.73","460","60.03","34"
"07/21/12 17:20:00","179.6045","75.9","215.35","377","60.03","34"
"07/21/12 17:24:59","179.6097","63.5","214.17","326","60.0","34"
"07/21/12 17:30:00","179.6131","35.2","214.19","204","60.03","33"
"07/21/12 17:35:00","179.6158","61.3","215.19","100","60.03","33"
"07/21/12 17:39:59","179.6196","28.1","215.14","68","60.03","32"
"07/21/12 17:44:59","179.6228","43.5","215.19","365","60.0","32"
"07/21/12 17:50:00","179.6262","41.3","213.89","312","60.03","32"
"07/21/12 17:54:59","179.6293","44.8","214.57","127","60.03","32"
"07/21/12 17:59:59","179.6329","31.1","213.93","193","60.03","32"
"07/21/12 18:04:59","179.6356","31.6","215.28","100","60.0","32"
"07/21/12 18:10:00","179.6387","32.4","214.88","275","60.03","32"
"07/21/12 18:14:59","179.6412","31.9","214.7","313","60.0","32"
"07/21/12 18:20:00","179.644","32.4","214.86","188","60.0","32"
"07/21/12 18:24:59","179.6457","25.2","214.33","176","60.03","31"
"07/21/12 18:30:00","179.6473","17.3","214.19","216","60.0","31"
"07/21/12 18:34:59","179.6493","22.5","214.18","195","60.03","31"
"07/21/12 18:39:59","179.6511","26.6","214.85","90","60.03","31"
"07/21/12 18:45:00","179.6524","20.8","214.98","231","60.03","30"
"07/21/12 18:49:59","179.6533","7.6","213.86","0","60.03","30"
"07/21/12 18:55:00","179.6541","5.5","213.88","171","60.03","30"
"07/21/12 18:59:59","179.6547","13.5","213.92","11","60.03","29"
"07/21/12 19:04:59","179.6554","15.6","213.55","198","60.03","29"
"07/21/12 19:09:59","179.6559","12.0","213.89","2","60.03","29"
"07/21/12 19:15:00","179.6564","0.0","213.32","0","60.03","29"
"07/21/12 19:19:59","179.6568","0.0","213.72","0","60.0","28"
"07/21/12 19:24:59","179.6573","0.0","214.27","0","60.0","28"
"07/21/12 19:29:58","179.6576","0.0","214.15","0","60.03","28"
"07/21/12 19:34:59","179.658","2.8","214.93","165","60.03","28"
"07/21/12 19:40:00","179.6583","0.0","212.54","0","60.03","28"
"07/21/12 19:45:00","179.6586","0.0","212.43","0","60.03","27"
"07/21/12 19:49:59","179.6587","3.8","212.74","0","60.03","27"
"07/22/12 06:15:01","179.6598","0.0","213.29","0","60.03","18"
"07/22/12 06:19:59","179.6602","0.0","213.55","0","60.0","18"
"07/22/12 06:25:00","179.6607","15.2","213.38","0","60.03","19"
"07/22/12 06:30:00","179.6613","6.8","213.21","218","60.0","19"
"07/22/12 06:35:01","179.662","13.7","213.73","92","60.0","19"
"07/22/12 06:40:00","179.6629","16.4","213.02","17","60.0","20"
"07/22/12 06:45:00","179.664","23.0","213.01","260","60.03","20"
"07/22/12 06:49:59","179.6653","14.0","214.34","16","60.03","21"
"07/22/12 06:54:59","179.6669","19.4","213.83","282","60.03","22"
"07/22/12 07:00:00","179.6688","16.9","213.0","185","60.0","22"
"07/22/12 07:04:59","179.6709","33.9","213.45","101","60.0","23"
"07/22/12 07:10:00","179.6734","38.1","214.06","289","60.0","23"
"07/22/12 07:15:01","179.6761","31.9","214.86","245","60.03","24"
"07/22/12 07:19:59","179.6791","36.6","214.47","232","60.0","25"
"07/22/12 07:25:00","179.6823","50.9","214.34","350","60.03","25"
"07/22/12 07:29:59","179.686","50.2","213.63","411","60.0","26"
"07/22/12 07:40:01","179.6937","57.8","213.46","182","60.03","26"
"07/22/12 07:45:00","179.6975","56.6","213.61","372","60.0","27"
"07/22/12 07:49:59","179.7015","37.1","213.94","342","60.03","28"
"07/22/12 07:55:00","179.7053","65.8","214.59","153","60.03","28"
"07/22/12 07:59:59","179.7093","63.5","214.42","94","60.0","28"
"07/22/12 08:05:00","179.7134","53.8","213.19","130","60.0","29"
"07/22/12 08:10:00","179.7178","70.0","213.39","241","60.03","29"
"07/22/12 08:15:00","179.7225","75.5","213.54","433","60.03","30"
"07/22/12 08:20:00","179.7291","89.6","214.17","435","60.0","30"
"07/22/12 08:24:59","179.7362","94.6","214.82","456","60.03","30"
"07/22/12 08:30:00","179.7438","98.7","215.16","468","60.0","31"
"07/22/12 08:35:00","179.7516","102.5","216.35","489","60.03","31"
"07/22/12 08:39:59","179.7597","105.5","215.25","503","60.03","32"
"07/22/12 08:45:00","179.768","108.9","215.38","521","60.03","32"
"07/22/12 08:50:00","179.7767","113.2","214.84","538","60.0","32"
"07/22/12 08:55:00","179.7856","117.1","214.57","557","60.03","32"
"07/22/12 09:00:00","179.7948","121.0","214.99","570","60.03","33"
"07/22/12 09:05:00","179.8045","128.0","215.51","602","60.0","33"
"07/22/12 09:10:01","179.815","141.9","215.87","659","60.0","34"
"07/22/12 09:15:00","179.824","61.1","214.24","403","60.03","34"
"07/22/12 09:20:00","179.8309","98.1","214.44","474","60.03","34"
"07/22/12 09:24:59","179.8385","138.3","216.15","642","60.03","34"
"07/22/12 09:30:00","179.8493","140.4","216.53","656","60.03","34"
"07/22/12 09:34:59","179.8603","147.7","216.31","685","60.03","35"
"07/22/12 09:40:00","179.8719","150.5","215.71","696","60.03","35"
"07/22/12 09:45:00","179.8837","152.8","216.25","707","60.03","36"
"07/22/12 09:50:01","179.8958","155.1","216.94","717","60.0","36"
"07/22/12 09:55:00","179.9078","156.7","216.98","721","60.03","37"
"07/22/12 10:00:00","179.9201","158.6","216.11","727","60.0","37"
"07/22/12 10:05:01","179.9326","161.4","217.05","743","60.03","38"
"07/22/12 10:10:00","179.9451","162.4","216.91","749","60.03","38"
"07/22/12 10:15:01","179.958","165.6","217.53","755","60.0","38"
"07/22/12 10:20:00","179.9709","167.7","217.62","770","60.03","38"
"07/22/12 10:25:00","179.9709","169.6","217.95","771","60.03","39"
"07/22/12 10:29:59","179.9841","171.7","218.58","776","60.0","39"
"07/22/12 10:35:00","179.9975","173.6","218.48","788","60.0","40"
"07/22/12 10:39:59","180.0111","174.0","218.0","788","60.03","40"
"07/22/12 10:45:00","180.0248","175.9","217.39","803","60.03","41"
"07/22/12 10:50:01","180.0386","178.5","217.82","811","60.03","41"
"07/22/12 10:54:59","180.0525","180.1","217.75","814","60.0","41"
"07/22/12 11:00:00","180.0667","181.2","218.32","822","60.03","42"
"07/22/12 11:05:00","180.0808","182.7","217.53","829","60.0","42"
"07/22/12 11:09:59","180.095","183.2","217.54","835","60.0","43"
"07/22/12 11:15:00","180.1094","184.6","218.01","839","60.0","43"
"07/22/12 11:20:00","180.1239","185.0","217.95","842","60.03","43"
"07/22/12 11:25:01","180.1384","186.3","217.7","847","60.0","44"
"07/22/12 11:29:59","180.153","187.2","217.58","851","60.03","44"
"07/22/12 11:35:00","180.1676","188.4","218.09","854","60.0","45"
"07/22/12 11:40:00","180.1824","189.2","217.8","858","60.03","45"
"07/22/12 11:45:01","180.1972","191.3","218.43","860","60.03","45"
"07/22/12 11:49:59","180.212","189.2","217.9","862","60.03","46"
"07/22/12 11:55:00","180.2269","190.3","217.6","864","60.03","46"
"07/22/12 12:00:00","180.2418","191.0","216.96","864","60.03","46"
"07/22/12 12:04:59","180.2567","192.2","217.62","865","60.0","46"
"07/22/12 12:10:00","180.2717","192.5","217.86","868","60.0","47"
"07/22/12 12:14:59","180.2866","191.4","216.44","878","60.03","47"
"07/22/12 12:20:00","180.3015","190.4","217.36","864","60.0","48"
"07/22/12 12:25:00","180.3165","192.3","216.25","878","60.03","48"
"07/22/12 12:29:59","180.3314","191.8","217.68","871","60.03","48"
"07/22/12 12:35:00","180.3463","191.3","217.86","868","60.0","49"
"07/22/12 12:39:59","180.3612","191.1","218.04","858","60.0","49"
"07/22/12 12:45:00","180.3762","192.4","218.5","869","60.0","49"
"07/22/12 12:50:01","180.3913","193.1","217.83","879","60.0","49"
"07/22/12 12:54:59","180.4062","191.7","217.6","870","60.03","49"
"07/22/12 13:00:01","180.4212","190.6","217.55","864","60.03","50"
"07/22/12 13:05:00","180.4359","189.8","216.38","865","60.0","50"
"07/22/12 13:10:00","180.4507","190.5","217.63","865","60.03","50"
"07/22/12 13:15:01","180.4655","189.6","217.68","860","60.0","50"
"07/22/12 13:19:59","180.4802","186.6","217.18","846","60.03","50"
"07/22/12 13:25:00","180.4948","185.2","217.76","844","60.03","51"
"07/22/12 13:29:59","180.5092","185.7","217.06","841","60.0","51"
"07/22/12 13:34:59","180.5236","185.6","217.24","843","60.0","51"
"07/22/12 13:40:00","180.5382","185.5","217.18","843","60.03","51"
"07/22/12 13:45:01","180.5527","181.4","216.99","818","60.03","51"
"07/22/12 13:49:59","180.5672","194.7","217.3","880","60.0","50"
"07/22/12 13:55:00","180.5811","133.2","216.34","620","60.03","50"
"07/22/12 13:59:59","180.5946","194.0","217.04","875","60.03","50"
"07/22/12 14:04:59","180.6078","195.0","217.78","877","60.0","49"
"07/22/12 14:10:01","180.617","82.0","214.86","401","60.03","47"
"07/22/12 14:14:59","180.6278","192.8","216.98","875","60.03","47"
"07/22/12 14:20:00","180.642","169.5","216.32","777","60.0","46"
"07/22/12 14:25:00","180.6525","64.0","214.5","337","60.0","44"
"07/22/12 14:30:00","180.6665","193.6","216.86","877","60.03","44"
"07/22/12 14:34:59","180.6807","190.3","216.83","866","60.0","43"
"07/22/12 14:40:00","180.6954","185.8","216.61","842","60.03","43"
"07/22/12 14:45:00","180.7091","187.3","216.83","848","60.03","43"
"07/22/12 14:49:59","180.7235","184.4","217.15","830","60.03","43"
"07/22/12 14:55:00","180.7374","171.5","216.15","788","60.07","43"
"07/22/12 15:00:01","180.7505","164.4","215.99","757","60.03","43"
"07/22/12 15:04:59","180.7631","162.3","216.87","746","60.03","43"
"07/22/12 15:10:00","180.7757","159.8","216.1","735","60.03","42"
"07/22/12 15:15:00","180.7879","156.3","215.29","723","60.03","42"
"07/22/12 15:19:59","180.8","154.7","216.22","712","60.0","42"
"07/22/12 15:25:00","180.812","151.3","215.97","705","60.03","41"
"07/22/12 15:29:59","180.8237","149.1","216.11","690","60.03","41"
"07/22/12 15:34:59","180.8352","145.8","216.36","675","60.03","41"
"07/22/12 15:40:00","180.8464","142.1","215.54","661","60.03","41"
"07/22/12 15:45:00","180.8574","138.9","214.99","652","60.03","40"
"07/22/12 15:49:59","180.8681","136.3","215.35","640","60.03","40"
"07/22/12 15:55:00","180.8786","132.9","214.99","624","60.03","40"
"07/22/12 16:00:00","180.8889","129.4","214.24","612","60.03","40"
"07/22/12 16:05:01","180.8988","126.4","215.43","596","60.03","40"
"07/22/12 16:09:59","180.9085","122.7","214.67","582","60.0","40"
"07/22/12 16:14:59","180.918","119.9","214.39","569","60.0","39"
"07/22/12 16:20:00","180.9273","116.7","214.57","555","60.0","39"
"07/22/12 16:24:59","180.9361","113.4","215.35","537","60.03","39"
"07/22/12 16:30:00","180.9449","109.6","215.11","521","60.03","38"
"07/22/12 16:35:00","180.9532","106.0","214.56","510","60.0","38"
"07/22/12 16:40:00","180.9613","102.2","214.6","493","60.0","38"
"07/22/12 16:45:01","180.9691","97.7","214.44","474","60.03","37"
"07/22/12 16:50:01","180.9767","94.5","213.8","456","60.03","37"
"07/22/12 16:55:00","180.9838","90.4","213.79","445","60.03","37"
"07/22/12 17:00:00","180.9908","86.4","214.32","424","60.0","36"
"07/22/12 17:04:59","180.9973","82.1","214.86","406","60.0","36"
"07/22/12 17:10:00","181.0036","77.8","214.39","386","60.03","36"
"07/22/12 17:15:01","181.0093","74.2","214.18","370","60.0","35"
"07/22/12 17:20:00","181.0149","70.5","214.57","354","60.03","35"
"07/22/12 17:24:59","181.0202","66.8","214.91","336","60.03","35"
"07/22/12 17:29:59","181.0249","47.4","214.33","391","60.03","34"
"07/22/12 17:35:00","181.0288","48.8","214.42","352","60.0","34"
"07/22/12 17:40:00","181.0328","57.2","213.73","104","60.03","34"
"07/22/12 17:45:01","181.0366","45.3","214.03","355","60.03","33"
"07/22/12 17:50:00","181.0403","52.6","214.19","147","60.03","33"
"07/22/12 17:55:01","181.0437","48.3","213.83","223","60.0","33"
"07/22/12 18:00:00","181.0469","36.0","213.25","122","60.0","33"
"07/22/12 18:05:01","181.0496","36.4","214.3","256","60.0","32"
"07/22/12 18:09:59","181.0521","35.6","213.51","251","60.03","32"
"07/22/12 18:15:00","181.0544","31.6","212.56","64","60.0","32"
"07/22/12 18:20:01","181.0564","34.3","212.55","151","60.03","32"
"07/22/12 18:24:59","181.058","27.5","212.63","90","60.03","32"
"07/22/12 18:30:00","181.0595","13.3","213.13","166","60.03","32"
"07/22/12 18:35:01","181.0606","10.7","212.62","142","60.03","31"
"07/22/12 18:40:00","181.0616","13.4","213.03","146","60.03","31"
"07/22/12 18:45:00","181.0623","13.5","213.07","202","60.07","31"
"07/22/12 18:50:01","181.0629","0.0","213.25","0","60.03","30"
"07/22/12 18:54:59","181.0636","0.0","212.48","0","60.03","30"
"07/22/12 19:00:01","181.0643","16.2","212.67","2","60.0","30"
"07/22/12 19:05:00","181.0649","0.0","212.49","0","60.03","29"
"07/22/12 19:10:00","181.0655","14.9","213.24","1","60.03","29"
"07/22/12 19:15:00","181.0659","0.0","212.99","0","60.03","29"
"07/22/12 19:20:00","181.0662","13.7","212.61","76","60.03","29"
"07/22/12 19:25:00","181.0664","0.0","213.0","0","60.03","28"
"07/22/12 19:30:00","181.0666","0.0","212.89","0","60.03","28"
"07/22/12 19:35:00","181.0668","0.0","212.88","0","60.03","28"
"07/22/12 19:39:59","181.0671","12.6","211.89","54","60.03","28"
"07/22/12 19:44:59","181.0673","13.6","213.21","75","60.03","28"
"07/23/12 06:15:00","181.0685","0.0","213.11","51","60.0","26"
"07/23/12 06:20:01","181.0688","0.0","212.6","0","60.03","26"
"07/23/12 06:25:01","181.0692","0.0","212.85","3","60.03","26"
"07/23/12 06:29:59","181.0697","10.9","212.94","0","60.0","26"
"07/23/12 06:35:01","181.0704","1.4","212.62","0","60.0","26"
"07/23/12 06:40:00","181.0712","3.4","211.54","49","60.03","26"
"07/23/12 06:45:01","181.0722","21.9","212.13","250","60.03","26"
"07/23/12 06:50:00","181.0734","13.6","212.07","11","60.0","27"
"07/23/12 06:55:00","181.0749","15.1","211.99","28","60.0","27"
"07/23/12 07:00:01","181.0767","25.2","213.29","266","60.0","27"
"07/23/12 07:04:59","181.0788","17.6","213.6","221","60.0","27"
"07/23/12 07:10:00","181.0811","36.1","212.73","281","60.0","27"
"07/23/12 07:15:00","181.0838","31.1","213.12","222","60.03","28"
"07/23/12 07:19:59","181.0867","34.1","213.18","103","60.0","28"
"07/23/12 07:25:00","181.0899","50.1","212.51","327","60.03","28"
"07/23/12 07:30:01","181.0935","40.8","212.4","305","60.03","29"
"07/23/12 07:35:00","181.0974","42.4","213.12","339","60.03","29"
"07/23/12 07:40:00","181.1015","63.1","213.81","132","60.0","29"
"07/23/12 07:45:01","181.1061","73.0","214.09","413","60.07","29"
"07/23/12 07:50:00","181.1109","64.8","213.72","333","60.03","29"
"07/23/12 07:55:01","181.1161","69.6","214.08","349","60.0","30"
"07/23/12 08:00:00","181.1216","73.2","214.12","368","60.03","30"
"07/23/12 08:05:00","181.1276","78.0","213.66","391","60.03","30"
"07/23/12 08:09:59","181.1337","82.5","214.51","406","60.03","31"
"07/23/12 08:14:59","181.1403","86.5","213.95","424","60.0","31"
"07/23/12 08:20:01","181.1472","91.2","214.74","438","60.0","31"
"07/23/12 08:25:00","181.1543","95.8","214.41","465","60.0","32"
"07/23/12 08:30:01","181.162","100.2","213.34","483","60.03","32"
"07/23/12 08:35:00","181.17","106.1","214.64","508","60.0","32"
"07/23/12 08:40:00","181.1783","110.0","214.5","525","60.0","32"
"07/23/12 08:44:59","181.1871","114.9","214.38","549","60.0","33"
"07/23/12 08:50:00","181.1962","122.2","214.52","574","60.03","33"
"07/23/12 08:55:00","181.2051","109.5","214.48","521","60.0","33"
"07/23/12 08:59:59","181.2149","130.2","215.14","609","60.0","34"
"07/23/12 09:05:00","181.226","161.8","215.8","745","60.0","34"
"07/23/12 09:09:59","181.2372","165.9","216.37","760","60.03","35"
"07/23/12 09:15:01","181.2464","144.9","215.35","672","60.0","34"
"07/23/12 09:20:01","181.2573","138.1","214.62","648","59.96","34"
"07/23/12 09:25:00","181.2682","140.8","214.03","663","60.0","35"
"07/23/12 09:30:00","181.2793","144.1","214.8","673","60.0","35"
"07/23/12 09:35:00","181.2907","147.1","215.15","686","60.0","35"
"07/23/12 09:40:00","181.3022","150.3","215.2","699","60.0","35"
"07/23/12 09:45:01","181.3141","152.4","214.84","709","60.0","36"
"07/23/12 09:50:00","181.3261","155.1","214.61","723","60.03","36"
"07/23/12 09:55:01","181.3383","158.3","215.07","735","60.03","36"
"07/23/12 10:00:00","181.3507","160.2","214.53","742","60.03","36"
"07/23/12 10:05:01","181.3633","162.9","215.28","751","60.0","37"
"07/23/12 10:10:00","181.3761","166.4","215.21","770","60.0","37"
"07/23/12 10:15:01","181.3892","169.3","215.17","781","60.0","37"
"07/23/12 10:20:00","181.4024","171.3","215.8","789","60.0","37"
"07/23/12 10:25:00","181.4159","173.1","215.76","796","60.0","37"
"07/23/12 10:30:00","181.4295","176.0","216.14","806","60.0","37"
"07/23/12 10:35:00","181.4433","177.9","216.47","816","60.0","38"
"07/23/12 10:40:00","181.4572","180.1","215.92","826","60.03","38"
"07/23/12 10:45:01","181.4713","181.9","215.69","831","60.0","38"
"07/23/12 10:49:59","181.4856","184.1","216.34","835","60.03","38"
"07/23/12 10:55:01","181.5001","184.8","216.1","848","60.03","38"
"07/23/12 11:00:01","181.5146","187.7","216.98","851","60.0","39"
"07/23/12 11:05:00","181.5292","189.7","217.58","862","60.03","39"
"07/23/12 11:10:00","181.5441","191.8","217.56","865","60.03","39"
"07/23/12 11:15:00","181.5591","194.1","217.6","875","60.0","38"
"07/23/12 11:20:01","181.5743","194.5","216.53","886","60.03","39"
"07/23/12 11:24:59","181.5895","195.6","216.7","887","60.0","39"
"07/23/12 11:29:59","181.6046","194.9","216.97","889","60.0","39"
"07/23/12 11:35:00","181.6199","195.0","215.47","888","60.0","39"
"07/23/12 11:39:59","181.635","194.7","216.4","887","60.03","39"
"07/23/12 11:45:00","181.6503","195.1","216.64","885","60.03","39"
"07/23/12 11:50:00","181.6654","194.7","217.05","889","60.03","39"
"07/23/12 11:55:00","181.6806","195.4","216.97","885","60.07","39"
"07/23/12 12:00:01","181.6958","195.3","217.28","883","60.07","40"
"07/23/12 12:05:01","181.7109","194.7","215.76","888","60.03","40"
"07/23/12 12:10:01","181.7262","194.7","216.42","889","60.03","41"
"07/23/12 12:15:00","181.7413","194.8","216.0","888","60.03","41"
"07/23/12 12:20:00","181.7565","194.9","215.47","889","60.0","41"
"07/23/12 12:25:01","181.7717","195.1","215.85","889","60.0","41"
"07/23/12 12:30:01","181.7869","194.8","216.3","888","60.0","41"
"07/23/12 12:35:00","181.8021","194.9","215.95","888","60.0","41"
"07/23/12 12:40:01","181.8174","194.8","215.89","885","60.0","41"
"07/23/12 12:45:00","181.8325","194.2","215.41","881","60.0","41"
"07/23/12 12:49:59","181.8477","194.2","217.03","881","60.0","41"
"07/23/12 12:55:00","181.8629","194.4","217.07","882","60.03","41"
"07/23/12 13:00:00","181.878","194.1","216.02","886","60.03","41"
"07/23/12 13:04:59","181.8931","194.3","216.11","885","60.0","42"
"07/23/12 13:10:00","181.9083","194.5","216.19","885","60.03","42"
"07/23/12 13:15:01","181.9235","194.5","217.35","883","60.03","42"
"07/23/12 13:20:01","181.9386","195.0","216.81","887","60.03","42"
"07/23/12 13:25:01","181.9538","194.4","216.47","885","60.03","42"
"07/23/12 13:30:00","181.9688","194.8","215.13","892","60.03","42"
"07/23/12 13:35:00","181.9841","194.7","216.03","886","60.03","42"
"07/23/12 13:40:00","181.9991","194.6","216.12","887","60.03","42"
"07/23/12 13:45:00","182.0144","194.7","216.77","884","60.0","42"
"07/23/12 13:50:01","182.0295","194.5","216.34","882","60.03","42"
"07/23/12 13:55:00","182.0447","194.2","215.76","884","60.03","42"
"07/23/12 14:00:01","182.0598","194.1","216.23","886","60.07","42"
"07/23/12 14:05:00","182.0739","192.8","215.71","880","60.03","41"
"07/23/12 14:10:01","182.0887","167.1","215.53","764","60.0","41"
"07/23/12 14:15:00","182.1015","195.1","215.61","888","60.03","41"
"07/23/12 14:20:00","182.1103","95.6","214.66","461","60.03","39"
"07/23/12 14:25:01","182.1172","76.4","213.92","383","60.0","38"
"07/23/12 14:30:00","182.1225","67.6","213.54","344","60.0","37"
"07/23/12 14:35:01","182.1279","73.6","214.01","368","60.03","36"
"07/23/12 14:40:01","182.1342","81.7","214.53","404","60.0","36"
"07/23/12 14:45:01","182.1406","84.9","214.19","412","60.0","35"
"07/23/12 14:50:00","182.1481","194.3","216.7","873","60.03","35"
"07/23/12 14:55:01","182.1562","87.4","214.36","428","60.03","35"
"07/23/12 15:00:01","182.1641","78.5","214.94","389","60.03","35"
"07/23/12 15:05:00","182.1697","66.1","213.74","338","60.03","34"
"07/23/12 15:09:59","182.1751","76.8","214.88","383","60.03","34"
"07/23/12 15:15:00","182.1809","74.1","213.23","368","60.03","34"
"07/23/12 15:20:00","182.1867","75.9","213.56","381","60.0","34"
"07/23/12 15:25:01","182.1931","127.4","215.66","596","60.03","34"
"07/23/12 15:30:01","182.1997","67.4","214.58","344","60.03","34"
"07/23/12 15:35:00","182.2041","65.1","213.96","325","60.03","34"
"07/23/12 15:40:01","182.208","47.7","213.31","132","60.0","33"
"07/23/12 15:45:00","182.2127","65.3","214.48","331","60.0","33"
"07/23/12 15:50:01","182.2184","147.1","216.33","681","60.03","33"
"07/23/12 15:55:00","182.2255","66.4","214.18","337","60.03","33"
"07/23/12 16:00:01","182.2299","50.9","212.95","95","60.03","33"
"07/23/12 16:05:00","182.2354","62.9","213.76","321","60.03","33"
"07/23/12 16:10:01","182.2417","59.5","214.99","220","60.03","33"
"07/23/12 16:15:00","182.2453","47.2","213.86","290","60.0","33"
"07/23/12 16:20:00","182.2488","43.4","213.7","412","60.0","33"
"07/23/12 16:25:00","182.2527","42.9","214.25","375","60.0","33"
"07/23/12 16:30:00","182.2584","135.9","215.29","641","60.0","33"
"07/23/12 16:35:01","182.2678","117.0","215.44","555","60.0","34"
"07/23/12 16:40:00","182.2757","52.9","214.8","120","60.0","34"
"07/23/12 16:45:00","182.2819","120.3","215.78","568","59.96","34"
"07/23/12 16:50:00","182.288","42.5","214.56","121","60.0","34"
"07/23/12 16:55:00","182.2913","57.2","214.3","113","60.03","34"
"07/23/12 17:00:01","182.2951","43.1","214.17","139","60.07","33"
"07/23/12 17:04:59","182.2993","104.6","215.31","502","60.03","33"
"07/23/12 17:10:00","182.3065","60.4","213.46","356","60.03","33"
"07/23/12 17:15:00","182.3107","43.9","213.8","338","60.03","33"
"07/23/12 17:20:01","182.3137","33.0","214.02","206","60.03","33"
"07/23/12 17:25:00","182.3169","39.9","214.16","256","60.03","33"
"07/23/12 17:30:00","182.3199","31.1","214.24","207","60.03","33"
"07/23/12 17:35:01","182.3226","36.9","213.45","122","60.03","32"
"07/23/12 17:40:00","182.3253","38.3","214.29","389","60.03","32"
"07/23/12 17:45:01","182.3287","37.5","213.95","241","60.0","32"
"07/23/12 17:50:00","182.3315","30.7","213.82","155","60.03","32"
"07/23/12 17:54:59","182.334","36.0","214.11","276","60.03","32"
"07/23/12 18:00:01","182.3366","39.9","213.66","224","60.03","32"
"07/23/12 18:05:01","182.3391","34.0","213.45","150","60.0","31"
"07/23/12 18:10:01","182.3409","23.6","214.16","14","60.03","31"
"07/23/12 18:15:00","182.3426","28.7","213.77","71","60.0","31"
"07/23/12 18:20:01","182.3441","24.7","213.88","108","60.03","30"
"07/23/12 18:24:59","182.3456","20.3","213.45","158","60.03","30"
"07/23/12 18:30:00","182.347","30.1","213.76","96","60.03","30"
"07/23/12 18:40:00","182.35","25.7","213.65","226","60.0","29"
"07/23/12 18:45:01","182.3513","22.6","214.01","275","60.03","29"
"07/23/12 18:50:00","182.3526","14.5","214.4","3","60.03","29"
"07/23/12 18:55:01","182.354","31.0","213.88","76","60.03","29"
"07/23/12 19:00:00","182.3553","16.0","213.47","222","60.0","29"
"07/23/12 19:05:00","182.3564","15.4","214.17","14","60.0","29"
"07/23/12 19:10:01","182.3572","5.3","214.29","121","60.0","29"
"07/23/12 19:15:00","182.3584","14.3","213.59","206","60.03","28"
"07/23/12 19:20:01","182.3594","16.4","214.35","43","60.07","28"
"07/23/12 19:25:01","182.3604","14.6","214.14","1","60.0","28"
"07/23/12 19:30:01","182.3612","14.2","213.65","4","60.03","28"
"07/23/12 19:35:00","182.3621","12.4","214.11","61","60.03","28"
"07/23/12 19:40:01","182.3629","11.2","214.44","1","60.03","28"
"07/23/12 19:45:00","182.3635","12.2","213.82","3","60.03","28"
"07/23/12 19:50:00","182.3642","0.0","213.9","0","60.07","28"
"07/23/12 19:55:01","182.3647","5.3","214.75","162","60.03","28"
"07/23/12 20:00:01","182.365","0.0","214.2","0","60.03","28"
"07/24/12 06:10:00","182.3656","0.0","212.47","0","60.03","18"
"07/24/12 06:15:01","182.3658","6.9","213.24","230","60.03","18"
"07/24/12 06:20:01","182.3661","8.6","213.25","95","60.03","18"
"07/24/12 06:25:02","182.3665","10.7","214.04","2","60.03","18"
"07/24/12 06:30:00","182.3671","0.0","213.16","0","60.03","19"
"07/24/12 06:35:00","182.3678","11.4","213.47","7","60.03","19"
"07/24/12 06:40:01","182.3686","8.1","213.17","7","60.03","19"
"07/24/12 06:45:00","182.3696","13.2","212.59","26","60.0","20"
"07/24/12 06:50:01","182.371","12.5","212.99","145","60.03","20"
"07/24/12 06:55:01","182.3726","13.0","213.0","22","60.03","20"
"07/24/12 07:00:00","182.3745","28.2","212.99","241","60.0","21"
"07/24/12 07:05:00","182.3767","26.7","215.39","71","60.0","22"
"07/24/12 07:10:01","182.3792","29.9","213.84","264","60.0","23"
"07/24/12 07:15:01","182.382","34.3","214.83","86","60.03","23"
"07/24/12 07:20:01","182.3851","48.0","215.6","231","60.0","24"
"07/24/12 07:25:00","182.3886","39.7","215.32","107","60.03","24"
"07/24/12 07:30:01","182.3924","56.6","214.46","113","60.0","25"
"07/24/12 07:35:00","182.3962","46.8","214.02","154","60.0","26"
"07/24/12 07:40:01","182.4001","51.8","213.76","178","60.0","26"
"07/24/12 07:45:01","182.4039","55.7","215.28","211","60.03","27"
"07/24/12 07:50:01","182.4079","56.9","214.5","248","60.0","27"
"07/24/12 07:55:01","182.4118","62.3","214.47","349","60.0","28"
"07/24/12 08:00:01","182.416","46.0","213.41","419","60.03","28"
"07/24/12 08:05:02","182.4204","47.3","214.14","273","60.0","28"
"07/24/12 08:10:01","182.426","87.3","214.67","430","60.03","29"
"07/24/12 08:15:00","182.4329","91.7","214.93","447","60.07","29"
"07/24/12 08:20:01","182.4402","95.9","214.91","459","60.0","30"
"07/24/12 08:25:01","182.4478","99.8","213.48","483","60.0","30"
"07/24/12 08:30:01","182.4558","104.1","215.04","500","60.0","31"
"07/24/12 08:35:00","182.464","108.1","214.75","514","60.0","31"
"07/24/12 08:40:00","182.4726","111.6","215.13","533","60.03","32"
"07/24/12 08:45:01","182.4814","115.9","215.15","549","60.0","32"
"07/24/12 08:50:00","182.4906","119.8","214.94","569","60.0","32"
"07/24/12 08:55:01","182.5","123.2","215.82","578","60.0","33"
"07/24/12 09:00:02","182.5098","126.5","215.0","595","60.0","33"
"07/24/12 09:05:02","182.5198","129.5","214.49","607","60.03","34"
"07/24/12 09:10:00","182.53","132.8","214.52","629","60.03","35"
"07/24/12 09:15:01","182.5404","135.6","215.48","634","60.03","36"
"07/24/12 09:20:01","182.5511","138.9","215.52","644","60.0","36"
"07/24/12 09:25:01","182.5621","141.6","215.31","662","60.0","37"
"07/24/12 09:30:02","182.5733","145.1","215.96","675","60.0","38"
"07/24/12 09:35:00","182.5846","148.3","216.33","686","60.0","38"
"07/24/12 09:40:01","182.5964","151.5","215.73","698","60.03","39"
"07/24/12 09:45:00","182.6081","154.2","215.59","715","60.0","39"
"07/24/12 09:50:00","182.6203","156.4","215.89","721","60.07","40"
"07/24/12 09:55:00","182.6326","159.4","215.78","736","60.03","40"
"07/24/12 10:00:02","182.6451","162.3","216.72","745","60.03","40"
"07/24/12 10:05:00","182.6578","164.6","216.64","753","60.0","41"
"07/24/12 10:10:00","182.6707","166.4","216.85","767","60.03","41"
"07/24/12 10:15:00","182.6838","168.0","216.78","771","60.03","42"
"07/24/12 10:20:00","182.697","170.0","216.66","782","60.07","43"
"07/24/12 10:25:01","182.7105","173.9","216.35","796","60.0","43"
"07/24/12 10:30:00","182.7242","176.2","216.27","805","60.03","43"
"07/24/12 10:35:02","182.7381","179.9","217.34","816","60.0","43"
"07/24/12 10:40:02","182.7522","181.5","216.63","821","60.03","43"
"07/24/12 10:45:00","182.7662","183.1","217.16","825","60.0","43"
"07/24/12 10:50:00","182.7806","186.1","216.68","847","60.03","43"
"07/24/12 10:55:01","182.7951","187.4","217.5","854","60.03","43"
"07/24/12 11:00:01","182.8098","187.6","216.55","851","60.03","43"
"07/24/12 11:05:00","182.8243","187.2","216.51","855","60.03","44"
"07/24/12 11:10:01","182.839","188.2","216.01","862","60.03","45"
"07/24/12 11:15:00","182.8537","192.1","217.55","871","60.03","44"
"07/24/12 11:20:01","182.8688","194.8","216.43","885","60.0","44"
"07/24/12 11:25:02","182.884","194.3","216.38","887","60.03","44"
"07/24/12 11:30:01","182.8992","194.4","217.29","881","60.0","45"
"07/24/12 11:35:01","182.9143","194.0","216.35","879","60.03","45"
"07/24/12 11:40:00","182.9293","193.9","216.65","881","60.03","46"
"07/24/12 11:45:01","182.9445","194.3","216.91","874","60.0","45"
"07/24/12 11:50:00","182.9597","194.0","216.44","885","60.0","45"
"07/24/12 11:55:01","182.9748","194.9","215.76","893","60.03","44"
"07/24/12 12:00:01","182.99","195.2","216.61","883","60.07","45"
"07/24/12 12:05:01","183.0051","195.6","216.88","884","60.03","45"
"07/24/12 12:10:01","183.0203","194.8","216.32","892","60.03","45"
"07/24/12 12:15:01","183.0354","194.5","216.74","879","60.0","45"
"07/24/12 12:20:00","183.0506","194.7","216.85","887","60.0","44"
"07/24/12 12:25:01","183.0657","187.9","216.72","859","60.03","44"
"07/24/12 12:30:00","183.0808","193.8","216.12","884","60.03","45"
"07/24/12 12:35:00","183.0959","193.9","215.9","887","60.0","45"
"07/24/12 12:40:01","183.1111","194.0","215.7","891","60.03","46"
"07/24/12 12:45:00","183.1262","193.7","216.93","881","60.0","47"
"07/24/12 12:50:01","183.1413","194.4","218.12","875","60.03","47"
"07/24/12 12:55:01","183.1565","194.0","217.51","875","60.03","48"
"07/24/12 13:00:01","183.1717","193.9","217.65","879","60.03","48"
"07/24/12 13:05:00","183.1867","194.9","217.39","882","60.0","48"
"07/24/12 13:10:01","183.2019","193.6","217.36","880","60.0","48"
"07/24/12 13:15:00","183.217","193.7","217.91","876","60.03","49"
"07/24/12 13:20:00","183.2321","194.0","216.88","882","60.0","48"
"07/24/12 13:25:01","183.2473","194.5","216.77","884","60.0","47"
"07/24/12 13:30:01","183.2624","194.8","217.8","878","60.0","47"
"07/24/12 13:35:01","183.2776","193.3","216.92","881","60.03","47"
"07/24/12 13:40:00","183.2927","193.6","217.2","884","60.03","47"
"07/24/12 13:45:00","183.3078","193.3","217.56","872","60.03","47"
"07/24/12 13:50:01","183.3228","191.2","217.14","872","60.0","46"
"07/24/12 13:55:01","183.3377","188.9","215.96","869","60.03","47"
"07/24/12 14:00:01","183.3524","187.1","216.94","855","60.03","47"
"07/24/12 14:05:00","183.3669","186.4","216.5","848","60.03","48"
"07/24/12 14:10:02","183.3814","186.0","216.22","849","60.03","48"
"07/24/12 14:15:00","183.3957","184.0","216.04","841","60.0","48"
"07/24/12 14:20:01","183.4101","182.6","216.32","833","60.03","48"
"07/24/12 14:25:02","183.4242","180.6","216.89","825","60.03","48"
"07/24/12 14:30:00","183.4381","178.5","216.21","817","60.0","48"
"07/24/12 14:35:01","183.452","176.4","217.15","805","60.03","48"
"07/24/12 14:40:01","183.4656","174.2","216.69","802","60.03","48"
"07/24/12 14:45:00","183.4791","173.7","216.49","795","60.03","48"
"07/24/12 14:50:01","183.4927","173.2","217.0","796","60.03","47"
"07/24/12 14:55:01","183.5061","170.4","216.61","776","60.03","47"
"07/24/12 15:00:02","183.5194","168.7","216.31","774","60.03","46"
"07/24/12 15:05:00","183.5323","166.7","216.57","766","60.03","45"
"07/24/12 15:10:01","183.5452","164.3","216.27","754","60.03","45"
"07/24/12 15:15:00","183.5579","162.3","215.18","746","60.0","44"
"07/24/12 15:20:00","183.5705","158.7","215.53","735","60.0","44"
"07/24/12 15:25:01","183.5827","154.6","215.65","719","60.03","44"
"07/24/12 15:30:01","183.5947","152.6","215.21","706","60.0","43"
"07/24/12 15:35:02","183.6065","150.0","214.98","693","60.03","43"
"07/24/12 15:40:00","183.618","147.9","215.6","693","60.03","43"
"07/24/12 15:45:02","183.6295","147.7","214.99","686","60.03","43"
"07/24/12 15:50:01","183.6404","97.3","215.48","466","60.0","42"
"07/24/12 15:55:01","183.651","140.7","216.03","650","60.0","42"
"07/24/12 16:00:02","183.6616","135.9","215.99","630","60.0","41"
"07/24/12 16:05:00","183.672","132.2","215.53","621","60.07","41"
"07/24/12 16:10:01","183.6822","131.0","215.16","615","60.03","41"
"07/24/12 16:15:02","183.6897","90.6","214.12","438","60.0","41"
"07/24/12 16:20:00","183.6981","93.2","214.83","457","60.03","41"
"07/24/12 16:25:01","183.7043","84.4","214.68","408","60.0","40"
"07/24/12 16:30:01","183.7129","90.0","214.55","438","60.03","40"
"07/24/12 16:35:00","183.7194","71.2","214.02","357","60.03","39"
"07/24/12 16:40:00","183.7274","91.2","214.48","440","60.03","39"
"07/24/12 16:45:00","183.7354","83.7","214.34","412","60.03","38"
"07/24/12 16:50:01","183.7438","107.9","215.38","517","60.03","38"
"07/24/12 16:55:00","183.7518","72.0","214.57","361","60.0","38"
"07/24/12 17:00:01","183.7577","99.5","215.41","480","60.03","37"
"07/24/12 17:05:02","183.7648","92.0","215.59","447","60.03","37"
"07/24/12 17:10:02","183.7721","88.5","215.08","431","60.0","36"
"07/24/12 17:15:02","183.7779","29.3","214.14","204","60.03","36"
"07/24/12 17:20:01","183.7819","67.4","214.07","343","60.03","35"
"07/24/12 17:25:01","183.7859","58.2","213.76","87","60.0","35"
"07/24/12 17:30:02","183.7899","46.2","213.6","248","60.03","34"
"07/24/12 17:35:01","183.7938","46.5","213.79","92","60.03","34"
"07/24/12 17:40:01","183.7977","55.5","214.21","79","60.03","34"
"07/24/12 17:45:01","183.8015","47.3","214.54","301","60.03","33"
"07/24/12 17:50:00","183.8054","49.0","214.81","91","60.0","33"
"07/24/12 17:55:00","183.8089","48.2","213.67","102","60.03","33"
"07/24/12 18:00:00","183.8121","31.0","213.57","310","60.03","32"
"07/24/12 18:05:02","183.8146","42.2","213.83","164","60.03","32"
"07/24/12 18:10:00","183.8175","40.3","213.76","226","60.03","32"
"07/24/12 18:15:01","183.82","35.8","214.39","122","60.0","32"
"07/24/12 18:20:02","183.8218","25.2","214.5","191","60.03","31"
"07/24/12 18:25:01","183.8232","16.9","215.11","23","60.03","31"
"07/24/12 18:30:02","183.8247","14.8","214.15","31","60.0","30"
"07/24/12 18:35:00","183.8261","11.7","214.57","33","60.03","30"
"07/24/12 18:40:01","183.8275","13.0","214.64","11","60.03","30"
