"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/24/12 18:45:00","183.8284","13.3","213.13","80","60.03","29"
"07/24/12 18:50:00","183.8291","0.0","213.98","0","60.03","29"
"07/24/12 18:55:00","183.8295","14.6","214.06","1","60.07","29"
"07/24/12 19:00:01","183.83","0.0","213.44","0","60.0","28"
"07/24/12 19:05:00","183.8304","14.9","213.96","0","60.03","28"
"07/24/12 19:10:01","183.8309","13.2","214.26","58","60.03","28"
"07/24/12 19:15:01","183.8317","4.5","215.18","256","60.03","27"
"07/24/12 19:20:00","183.8327","12.7","214.34","51","60.03","27"
"07/24/12 19:25:01","183.8336","8.9","213.94","0","60.03","27"
"07/24/12 19:30:00","183.8342","10.6","212.92","231","60.03","27"
"07/24/12 19:40:01","183.8346","12.2","212.52","12","60.03","27"
"07/24/12 19:50:00","183.835","0.0","213.39","0","60.03","26"
"07/24/12 19:55:00","183.8353","0.0","212.54","0","60.03","26"
"07/24/12 20:00:00","183.8357","0.0","211.45","0","60.03","26"
"07/24/12 20:05:01","183.8361","11.8","212.33","11","60.0","26"
"07/25/12 08:10:01","183.837","9.2","212.63","0","60.0","18"
"07/25/12 08:15:02","183.8373","8.6","212.38","0","60.0","19"
"07/25/12 09:00:01","183.8382","0.0","213.96","0","60.07","19"
"07/25/12 09:05:01","183.8384","0.0","213.17","0","60.0","19"
"07/25/12 09:10:01","183.8387","2.1","213.84","0","60.03","19"
"07/25/12 09:15:02","183.8388","0.0","212.96","0","60.0","19"
"07/25/12 09:30:00","183.8392","0.0","213.15","0","60.03","19"
"07/25/12 09:35:01","183.8398","15.8","212.4","1","60.0","19"
"07/25/12 09:40:02","183.8416","26.1","213.43","67","60.0","19"
"07/25/12 09:45:02","183.844","39.7","214.63","116","60.0","19"
"07/25/12 09:50:00","183.8476","53.7","214.68","418","60.07","20"
"07/25/12 09:55:01","183.8512","42.4","213.68","288","60.03","20"
"07/25/12 10:00:02","183.8537","30.3","213.07","87","60.03","20"
"07/25/12 10:05:00","183.8564","28.7","212.74","81","60.0","20"
"07/25/12 10:10:01","183.8597","41.1","213.56","335","60.0","20"
"07/25/12 10:15:01","183.8641","91.0","214.38","442","60.0","21"
"07/25/12 10:20:01","183.8681","31.3","212.82","63","60.03","22"
"07/25/12 10:25:00","183.8701","29.4","212.62","29","60.0","22"
"07/25/12 10:30:02","183.8723","32.2","213.78","199","60.0","22"
"07/25/12 10:35:01","183.8749","27.0","213.22","176","60.03","22"
"07/25/12 10:40:01","183.8769","13.2","213.47","93","60.03","22"
"07/25/12 10:45:01","183.8784","13.0","212.76","15","60.03","22"
"07/25/12 10:50:02","183.8799","26.1","212.31","130","60.03","22"
"07/25/12 10:55:01","183.8821","42.7","214.2","212","60.03","22"
"07/25/12 11:00:01","183.8849","44.4","213.88","347","60.03","22"
"07/25/12 11:05:02","183.8877","33.6","213.7","139","60.03","22"
"07/25/12 11:10:01","183.8902","31.0","213.88","142","60.03","23"
"07/25/12 11:15:02","183.8931","36.1","213.97","266","60.0","23"
"07/25/12 11:20:01","183.8955","33.0","212.81","83","60.0","23"
"07/25/12 11:25:01","183.8985","37.3","213.58","213","60.0","23"
"07/25/12 11:30:01","183.9025","67.8","214.24","267","60.03","24"
"07/25/12 11:35:02","183.9093","77.7","213.09","387","60.0","24"
"07/25/12 11:40:01","183.9143","46.6","213.24","324","60.0","25"
"07/25/12 11:45:01","183.9183","58.4","213.14","103","60.03","25"
"07/25/12 11:50:02","183.9218","42.7","213.34","332","60.0","25"
"07/25/12 11:55:01","183.9251","45.5","213.62","209","60.03","25"
"07/25/12 12:00:01","183.9284","45.9","213.86","251","60.0","25"
"07/25/12 12:05:02","183.9315","42.7","213.46","373","60.0","26"
"07/25/12 12:10:01","183.9351","53.7","213.68","246","60.03","26"
"07/25/12 12:15:00","183.939","48.0","213.54","414","60.03","26"
"07/25/12 12:20:01","183.9429","49.7","213.35","381","60.0","26"
"07/25/12 12:25:01","183.946","31.9","213.12","124","60.03","26"
"07/25/12 12:30:01","183.9484","41.5","213.34","292","60.0","26"
"07/25/12 12:35:02","183.9508","30.3","211.76","22","60.0","26"
"07/25/12 12:40:01","183.9535","36.8","213.48","142","60.03","26"
"07/25/12 12:45:01","183.9558","35.9","213.74","268","60.0","26"
"07/25/12 12:50:01","183.958","28.9","213.36","196","60.03","26"
"07/25/12 12:55:02","183.9602","45.4","213.15","99","60.03","27"
"07/25/12 13:00:02","183.964","57.8","213.56","151","60.03","27"
"07/25/12 13:05:01","183.9671","25.7","213.41","66","60.0","27"
"07/25/12 13:10:02","183.9693","33.3","213.55","118","60.0","27"
"07/25/12 13:15:02","183.9715","27.2","213.6","69","60.03","27"
"07/25/12 13:20:01","183.9739","28.5","213.44","274","60.0","27"
"07/25/12 13:25:01","183.9762","30.5","213.79","231","60.03","27"
"07/25/12 13:30:01","183.9783","16.1","213.18","4","60.0","27"
"07/25/12 13:35:01","183.9795","13.6","213.1","181","60.0","27"
"07/25/12 13:40:02","183.9809","21.9","213.57","127","60.0","27"
"07/25/12 13:45:01","183.9824","13.1","213.4","127","60.0","26"
"07/25/12 13:50:02","183.9837","16.9","212.65","24","60.03","26"
"07/25/12 13:55:01","183.9851","25.4","213.75","107","60.03","26"
"07/25/12 14:00:01","183.9863","15.1","213.01","25","60.0","26"
"07/25/12 14:05:01","183.9875","15.4","213.12","4","60.0","26"
"07/25/12 14:10:02","183.9886","12.7","212.49","18","60.03","26"
"07/25/12 14:15:01","183.9898","15.7","213.1","27","60.0","25"
"07/25/12 14:20:01","183.9908","12.8","212.02","27","60.03","25"
"07/25/12 14:25:02","183.9917","15.5","211.72","60","60.03","25"
"07/25/12 14:30:00","183.9925","14.0","213.05","1","60.03","25"
"07/25/12 14:35:00","183.9934","12.1","212.68","153","60.0","25"
"07/25/12 14:40:01","183.9945","20.1","213.32","225","60.0","25"
"07/25/12 14:45:01","183.996","12.3","213.46","54","60.0","25"
"07/25/12 14:50:02","183.9979","14.6","212.63","86","60.03","25"
"07/25/12 14:55:02","183.9998","15.3","212.27","17","60.03","25"
"07/25/12 15:00:01","184.0021","37.2","214.26","102","60.0","25"
"07/25/12 15:05:01","184.0057","51.8","213.7","303","60.03","26"
"07/25/12 15:10:02","184.009","38.3","212.7","123","60.0","26"
"07/25/12 15:15:01","184.0127","42.3","213.63","310","60.0","27"
"07/25/12 15:20:01","184.0166","57.1","213.66","263","60.03","27"
"07/25/12 15:25:02","184.0199","37.3","214.38","196","60.03","28"
"07/25/12 15:30:01","184.0222","23.2","214.14","231","60.03","28"
"07/25/12 15:35:02","184.0251","33.1","214.22","151","60.03","29"
"07/25/12 15:40:02","184.0283","46.8","213.99","363","60.0","29"
"07/25/12 15:45:00","184.0322","47.6","214.29","88","60.03","29"
"07/25/12 15:50:01","184.036","49.2","213.16","309","60.03","30"
"07/25/12 15:55:01","184.0386","30.0","213.39","14","60.03","30"
"07/25/12 16:00:02","184.0405","18.7","213.95","22","60.03","30"
"07/25/12 16:05:01","184.0428","34.6","212.99","86","60.03","30"
"07/25/12 16:10:01","184.0447","35.0","213.38","99","60.03","29"
"07/25/12 16:15:00","184.0463","13.5","212.83","3","60.0","29"
"07/25/12 16:20:02","184.0473","13.7","213.4","35","60.0","29"
"07/25/12 16:25:02","184.048","14.2","214.13","17","60.0","29"
"07/25/12 16:30:01","184.0485","0.0","213.06","0","60.03","28"
"07/25/12 16:35:01","184.049","0.0","213.43","0","60.03","28"
"07/25/12 16:40:01","184.0495","13.8","213.24","137","60.03","28"
"07/25/12 16:45:02","184.0507","15.3","214.04","162","60.03","27"
"07/25/12 16:50:01","184.052","17.2","213.33","19","60.03","27"
"07/25/12 16:55:02","184.053","12.4","213.43","67","60.03","27"
"07/25/12 17:00:00","184.0542","11.5","213.51","6","60.03","27"
"07/25/12 17:05:01","184.0556","11.3","214.24","240","60.0","27"
"07/25/12 17:10:02","184.0574","25.5","214.26","133","60.0","27"
"07/25/12 17:15:01","184.0597","25.7","214.7","207","60.0","27"
"07/25/12 17:20:02","184.0615","11.7","214.04","5","60.03","27"
"07/25/12 17:25:00","184.063","31.8","214.11","100","60.03","27"
"07/25/12 17:30:01","184.0649","22.1","214.24","30","60.03","27"
"07/25/12 17:35:02","184.0677","47.3","214.1","368","60.03","28"
"07/25/12 17:40:01","184.0702","28.6","213.53","272","60.03","28"
"07/25/12 17:45:02","184.0719","33.2","214.17","83","60.03","28"
"07/25/12 17:50:01","184.0733","17.6","213.66","26","60.03","28"
"07/25/12 17:55:00","184.0749","20.7","213.58","121","60.07","28"
"07/25/12 18:00:01","184.0764","14.7","214.09","248","60.03","28"
"07/25/12 18:05:02","184.078","34.2","213.63","240","60.0","28"
"07/25/12 18:10:01","184.0806","34.9","214.55","116","60.0","28"
"07/25/12 18:15:00","184.0826","12.7","214.15","30","60.0","28"
"07/25/12 18:20:01","184.0838","0.0","213.74","79","60.03","28"
"07/25/12 18:25:01","184.0841","12.9","213.55","1","60.03","28"
"07/25/12 18:30:01","184.0845","0.0","213.26","100","60.03","27"
"07/25/12 18:35:02","184.0848","14.8","213.96","5","60.07","27"
"07/25/12 18:40:02","184.0855","15.8","214.08","8","60.03","27"
"07/25/12 18:45:01","184.0862","0.7","214.15","0","60.03","27"
"07/25/12 18:50:01","184.0869","13.8","213.74","0","60.07","26"
"07/25/12 18:55:02","184.0873","7.7","212.11","0","60.03","26"
"07/26/12 06:20:01","184.0884","11.6","213.46","101","60.03","19"
"07/26/12 06:25:02","184.0888","6.6","213.71","0","60.0","20"
"07/26/12 06:30:01","184.0893","0.0","213.37","0","60.0","20"
"07/26/12 06:35:02","184.0897","0.0","212.34","0","60.03","20"
"07/26/12 06:40:02","184.0906","21.4","212.95","129","60.03","20"
"07/26/12 06:45:02","184.0917","12.2","213.84","1","60.03","20"
"07/26/12 06:50:02","184.0927","14.0","214.45","38","60.03","21"
"07/26/12 06:55:01","184.0939","13.6","213.73","58","60.0","21"
"07/26/12 07:00:01","184.0956","13.3","213.78","36","60.0","22"
"07/26/12 07:05:02","184.0976","27.4","214.26","64","60.0","22"
"07/26/12 07:10:02","184.0986","27.3","213.45","113","60.0","22"
"07/26/12 07:15:02","184.102","35.3","214.43","93","60.03","23"
"07/26/12 07:20:02","184.1052","44.7","214.22","376","60.03","23"
"07/26/12 07:25:02","184.1089","47.8","214.5","312","60.03","24"
"07/26/12 07:30:01","184.1122","27.2","213.58","261","60.03","24"
"07/26/12 07:35:02","184.1135","22.6","214.6","238","60.03","24"
"07/26/12 07:40:02","184.1172","17.9","214.54","149","60.0","24"
"07/26/12 07:45:02","184.1213","49.0","214.87","141","60.07","24"
"07/26/12 07:50:01","184.1238","28.5","214.76","253","60.03","24"
"07/26/12 07:55:02","184.1273","28.2","213.99","139","60.0","25"
"07/26/12 08:00:01","184.1312","59.8","215.16","337","60.03","25"
"07/26/12 08:05:01","184.1353","36.8","213.99","73","60.0","25"
"07/26/12 08:10:01","184.1404","102.1","214.73","490","60.03","26"
"07/26/12 08:15:02","184.1425","29.7","213.51","79","60.0","25"
"07/26/12 08:20:01","184.146","104.6","214.43","500","60.03","25"
"07/26/12 08:25:02","184.1504","84.1","214.72","415","60.03","26"
"07/26/12 08:30:02","184.1559","94.2","215.0","458","60.03","26"
"07/26/12 08:35:02","184.159","51.3","213.87","378","60.0","26"
"07/26/12 08:40:01","184.1627","57.8","214.34","334","60.03","26"
"07/26/12 08:45:02","184.1672","113.3","215.14","533","60.0","26"
"07/26/12 08:50:02","184.1748","39.5","213.13","119","60.03","27"
"07/26/12 08:55:03","184.1782","56.5","214.33","96","60.0","26"
"07/26/12 09:00:01","184.182","55.8","215.13","135","60.03","26"
"07/26/12 09:05:02","184.1858","49.3","214.94","344","59.96","27"
"07/26/12 09:10:01","184.1915","176.9","216.55","805","60.0","27"
"07/26/12 09:15:02","184.2021","64.2","214.32","328","60.0","28"
"07/26/12 09:20:01","184.2068","47.0","214.4","78","60.03","28"
"07/26/12 09:25:01","184.2136","135.5","216.6","632","60.03","28"
"07/26/12 09:30:02","184.2182","61.3","214.46","187","60.0","28"
"07/26/12 09:35:03","184.2221","39.7","214.05","382","60.03","28"
"07/26/12 09:40:01","184.2259","67.1","214.98","343","60.03","28"
"07/26/12 09:45:02","184.2308","55.1","214.06","263","60.03","27"
"07/26/12 09:50:03","184.2347","47.1","214.22","394","60.03","27"
"07/26/12 09:55:01","184.2398","62.9","213.95","317","60.07","27"
"07/26/12 10:00:02","184.2436","51.1","212.85","357","60.07","27"
"07/26/12 10:05:01","184.2473","45.6","212.81","175","60.03","27"
"07/26/12 10:10:01","184.255","89.6","213.89","437","60.03","27"
"07/26/12 10:15:02","184.2624","90.5","214.64","441","60.03","27"
"07/26/12 10:20:01","184.2683","65.7","214.27","335","60.03","27"
"07/26/12 10:25:01","184.2735","74.9","214.76","374","60.03","27"
"07/26/12 10:30:03","184.2817","110.2","215.76","522","60.0","27"
"07/26/12 10:35:01","184.2906","101.4","214.82","490","60.03","28"
"07/26/12 10:40:02","184.299","150.3","216.23","693","60.0","28"
"07/26/12 10:45:01","184.3089","144.4","215.04","674","60.0","28"
"07/26/12 10:50:01","184.3178","100.0","214.62","485","60.03","29"
"07/26/12 10:55:01","184.3252","93.8","215.38","458","60.07","28"
"07/26/12 11:00:02","184.3324","95.8","216.27","464","60.03","28"
"07/26/12 11:05:02","184.34","96.1","216.26","462","60.0","28"
"07/26/12 11:10:01","184.3472","85.8","216.64","412","60.03","28"
"07/26/12 11:15:01","184.3538","89.9","216.01","434","60.0","28"
"07/26/12 11:20:02","184.3609","92.1","216.23","445","60.03","29"
"07/26/12 11:25:01","184.3679","89.7","216.3","434","60.0","28"
"07/26/12 11:30:01","184.3747","85.5","214.8","414","60.0","28"
"07/26/12 11:35:02","184.3816","88.5","215.11","432","60.03","28"
"07/26/12 11:40:01","184.3889","90.1","215.27","437","60.0","28"
"07/26/12 11:45:02","184.3965","132.2","217.18","614","60.03","29"
"07/26/12 11:50:02","184.4049","110.2","215.96","525","60.03","29"
"07/26/12 11:55:02","184.4124","80.4","215.39","396","60.07","29"
"07/26/12 12:00:02","184.4185","88.7","215.17","433","60.03","29"
"07/26/12 12:05:03","184.4256","83.8","215.03","413","60.0","29"
"07/26/12 12:10:03","184.4317","79.0","215.56","391","60.0","29"
"07/26/12 12:15:02","184.4417","108.7","216.6","513","60.03","30"
"07/26/12 12:20:01","184.4538","107.2","215.9","514","60.03","31"
"07/26/12 12:25:02","184.4632","114.0","215.45","541","60.03","31"
"07/26/12 12:30:02","184.4715","118.7","215.98","560","60.0","31"
"07/26/12 12:35:02","184.4805","81.5","215.01","403","60.0","31"
"07/26/12 12:40:01","184.4868","86.2","216.04","417","60.0","31"
"07/26/12 12:45:02","184.496","195.4","218.56","884","60.03","32"
"07/26/12 12:50:02","184.5069","99.5","216.2","475","60.0","32"
"07/26/12 12:55:01","184.5128","55.1","215.41","91","60.03","31"
"07/26/12 13:00:02","184.5166","38.9","214.66","257","60.03","31"
"07/26/12 13:05:02","184.5195","35.7","215.07","130","60.03","30"
"07/26/12 13:10:03","184.5231","49.0","215.12","128","60.0","29"
"07/26/12 13:15:01","184.5283","86.4","215.87","418","60.0","29"
"07/26/12 13:20:01","184.5326","49.3","215.98","345","60.0","28"
"07/26/12 13:25:02","184.5387","129.4","216.85","602","60.03","28"
"07/26/12 13:30:02","184.5447","40.2","216.19","374","60.0","28"
"07/26/12 13:35:01","184.5483","46.7","215.24","265","60.0","28"
"07/26/12 13:40:02","184.5519","56.6","215.33","100","60.0","27"
"07/26/12 13:45:01","184.5601","102.5","216.05","488","60.0","28"
"07/26/12 13:50:02","184.5664","64.0","215.4","324","60.03","27"
"07/26/12 13:55:03","184.5711","53.4","214.92","108","60.03","27"
"07/26/12 14:00:01","184.5782","97.8","215.36","469","60.07","28"
"07/26/12 14:05:02","184.5881","95.1","215.58","461","60.0","28"
"07/26/12 14:10:02","184.5998","107.0","216.0","507","60.0","29"
"07/26/12 14:15:03","184.6084","127.5","216.28","599","60.0","29"
"07/26/12 14:20:02","184.6156","94.5","215.98","457","60.0","29"
"07/26/12 14:25:03","184.6237","86.1","215.68","419","60.0","29"
"07/26/12 14:30:02","184.6299","66.4","214.62","338","60.03","29"
"07/26/12 14:35:03","184.634","50.7","214.8","326","60.0","29"
"07/26/12 14:40:01","184.6379","57.7","215.34","229","60.03","28"
"07/26/12 14:45:02","184.6417","55.1","215.24","109","60.03","28"
"07/26/12 14:50:01","184.6455","50.8","215.76","77","60.03","28"
"07/26/12 14:55:02","184.6541","105.2","215.54","503","60.03","28"
"07/26/12 15:00:02","184.6627","94.2","214.71","460","60.03","28"
"07/26/12 15:05:03","184.6724","107.8","215.87","514","60.03","29"
"07/26/12 15:10:03","184.6807","174.8","216.66","795","60.0","29"
"07/26/12 15:15:02","184.6917","78.4","214.13","390","60.0","30"
"07/26/12 15:20:01","184.6969","49.9","214.91","227","60.03","29"
"07/26/12 15:25:02","184.7009","56.1","215.0","384","60.03","29"
"07/26/12 15:30:03","184.7048","51.4","214.24","359","60.03","29"
"07/26/12 15:35:02","184.7092","89.7","214.61","434","60.03","28"
"07/26/12 15:40:03","184.7138","43.7","214.53","81","60.03","28"
"07/26/12 15:45:01","184.7177","43.0","213.97","311","60.03","28"
"07/26/12 15:50:02","184.7216","55.4","213.75","99","60.03","28"
"07/26/12 15:55:02","184.7255","52.0","214.13","178","60.07","28"
"07/26/12 16:00:01","184.7294","42.6","214.25","361","60.03","28"
"07/26/12 16:05:02","184.7332","44.1","215.07","301","60.03","28"
"07/26/12 16:10:02","184.7386","92.2","216.39","443","60.03","28"
"07/26/12 16:15:02","184.7466","90.5","216.1","441","60.03","28"
"07/26/12 16:20:01","184.7524","53.8","215.07","340","60.0","28"
"07/26/12 16:25:03","184.7563","43.2","214.38","307","60.03","28"
"07/26/12 16:30:01","184.7601","42.5","214.18","422","60.03","28"
"07/26/12 16:35:03","184.7639","41.7","214.2","313","60.0","28"
"07/26/12 16:40:03","184.7675","43.5","214.5","330","60.03","27"
"07/26/12 16:45:01","184.7704","44.1","213.9","223","60.03","27"
"07/26/12 16:50:02","184.7734","30.6","214.78","210","60.03","27"
"07/26/12 16:55:02","184.7759","28.8","214.03","70","60.07","27"
"07/26/12 17:00:02","184.7784","33.9","215.64","70","60.0","26"
"07/26/12 17:05:02","184.7806","24.7","215.1","132","60.0","26"
"07/26/12 17:10:01","184.7829","32.9","214.9","200","60.0","26"
"07/26/12 17:15:02","184.7852","26.2","214.6","186","60.03","25"
"07/26/12 17:20:02","184.7873","17.7","213.84","219","60.03","25"
"07/26/12 17:25:01","184.789","29.9","213.28","104","60.0","25"
"07/26/12 17:30:02","184.7905","18.8","213.56","215","60.03","25"
"07/26/12 17:35:01","184.7916","18.5","213.62","134","60.0","24"
"07/26/12 17:40:02","184.7927","13.0","213.91","2","60.03","24"
"07/26/12 17:45:02","184.7937","15.3","213.67","114","60.03","24"
"07/26/12 17:50:03","184.7948","15.8","213.49","2","60.03","24"
"07/26/12 17:55:02","184.7956","6.9","213.54","240","60.07","24"
"07/26/12 18:00:02","184.7963","15.2","213.73","48","60.0","23"
"07/26/12 18:05:02","184.7969","7.3","213.84","0","60.0","23"
"07/26/12 18:10:01","184.7975","0.0","213.49","111","60.03","23"
"07/26/12 18:15:03","184.7981","0.0","213.52","32","60.0","23"
"07/26/12 18:20:01","184.7988","11.9","213.54","0","60.03","23"
"07/26/12 18:25:02","184.7994","0.0","213.65","199","60.0","23"
"07/26/12 18:30:02","184.8001","12.3","213.9","1","60.03","23"
"07/26/12 18:35:02","184.8006","12.4","214.39","6","60.07","23"
"07/26/12 18:40:02","184.8012","6.8","213.15","0","60.0","23"
"07/26/12 18:45:02","184.8016","7.4","213.47","0","60.07","23"
"07/26/12 18:50:02","184.8022","0.0","213.4","83","60.07","22"
"07/26/12 18:55:02","184.8028","0.0","214.13","9","60.07","22"
"07/26/12 19:00:03","184.8034","0.0","213.91","0","60.0","22"
"07/26/12 19:05:02","184.8038","0.0","214.02","30","60.0","22"
"07/26/12 19:10:02","184.8043","0.0","214.08","0","60.03","22"
"07/26/12 19:15:01","184.8048","0.0","213.87","0","60.03","22"
"07/26/12 19:20:01","184.8053","12.7","213.94","27","60.03","22"
"07/26/12 19:25:01","184.8058","14.2","214.28","1","60.03","22"
"07/26/12 19:30:01","184.8062","12.9","213.95","21","60.0","22"
"07/27/12 06:45:01","184.8072","14.9","214.48","202","60.03","20"
"07/27/12 06:50:03","184.8076","0.0","213.49","0","60.03","20"
"07/27/12 06:55:02","184.8082","12.7","213.63","31","60.0","20"
"07/27/12 07:00:02","184.809","11.8","213.19","21","60.0","20"
"07/27/12 07:05:03","184.81","11.2","214.15","3","60.0","20"
"07/27/12 07:10:03","184.8111","8.7","213.8","0","60.03","20"
"07/27/12 07:15:01","184.8121","13.0","213.51","27","60.03","20"
"07/27/12 07:20:02","184.8132","13.8","213.76","3","60.03","20"
"07/27/12 07:25:03","184.8143","14.3","213.57","2","60.0","20"
"07/27/12 07:30:01","184.8154","14.1","215.0","7","60.03","20"
"07/27/12 07:35:03","184.8165","12.7","214.59","36","60.0","21"
"07/27/12 07:40:03","184.818","27.6","213.65","58","60.03","21"
"07/27/12 07:45:03","184.8197","24.4","214.54","314","60.07","21"
"07/27/12 07:50:03","184.8219","37.1","214.71","189","60.0","22"
"07/27/12 07:55:03","184.8247","42.3","214.36","244","60.03","22"
"07/27/12 08:00:03","184.8276","35.6","214.66","109","60.0","22"
"07/27/12 08:05:02","184.8308","39.7","215.0","321","60.0","22"
"07/27/12 08:10:03","184.8343","46.8","215.0","366","60.0","23"
"07/27/12 08:15:03","184.8375","35.6","214.35","127","60.03","23"
"07/27/12 08:20:02","184.8411","54.6","214.94","192","60.03","23"
"07/27/12 08:25:03","184.8449","59.3","215.54","123","60.03","23"
"07/27/12 08:30:03","184.8506","99.9","215.62","478","60.0","23"
"07/27/12 08:35:02","184.8583","98.1","215.59","474","60.03","24"
"07/27/12 08:40:03","184.8652","71.7","214.43","362","60.03","24"
"07/27/12 08:45:03","184.8716","94.7","215.26","457","60.03","24"
"07/27/12 08:50:02","184.8784","99.7","214.27","477","60.03","25"
"07/27/12 08:55:02","184.8866","111.5","215.65","532","60.03","25"
"07/27/12 09:00:02","184.8943","103.0","215.23","490","60.0","25"
"07/27/12 09:05:02","184.9024","113.9","215.74","542","60.03","26"
"07/27/12 09:10:03","184.9093","96.5","214.93","470","60.0","26"
"07/27/12 09:15:03","184.9183","136.9","215.9","638","60.0","26"
"07/27/12 09:20:03","184.9299","153.6","216.68","708","60.0","27"
"07/27/12 09:25:01","184.9417","153.0","217.02","707","60.0","28"
"07/27/12 09:30:02","184.9538","157.1","215.33","731","60.03","28"
"07/27/12 09:35:03","184.9662","159.6","215.58","738","60.0","29"
"07/27/12 09:40:03","184.9783","157.5","216.59","722","60.03","29"
"07/27/12 09:45:02","184.9904","157.1","217.12","724","60.0","30"
"07/27/12 09:50:02","185.0009","151.1","216.55","701","60.03","30"
"07/27/12 09:55:02","185.0136","170.7","217.08","781","60.03","30"
"07/27/12 10:00:03","185.0267","172.3","216.59","788","60.0","31"
"07/27/12 10:05:03","185.0405","180.7","216.89","825","60.0","31"
"07/27/12 10:10:03","185.0507","95.7","215.79","460","60.03","31"
"07/27/12 10:15:02","185.0611","52.6","213.86","175","60.0","31"
"07/27/12 10:20:02","185.068","69.2","215.11","345","60.03","30"
"07/27/12 10:25:03","185.0792","194.2","216.94","883","60.0","31"
"07/27/12 10:30:03","185.0944","194.8","217.68","882","60.03","32"
"07/27/12 10:35:03","185.1096","195.3","218.11","875","60.03","32"
"07/27/12 10:40:03","185.1248","195.8","218.33","881","60.0","33"
"07/27/12 10:45:03","185.1325","71.1","214.86","359","60.03","32"
"07/27/12 10:50:02","185.1365","61.5","215.17","317","60.0","32"
"07/27/12 10:55:02","185.142","192.5","217.18","866","60.0","31"
"07/27/12 11:00:02","185.1491","192.9","218.34","881","60.0","31"
"07/27/12 11:05:02","185.1632","130.5","216.69","606","60.0","31"
"07/27/12 11:10:02","185.1735","194.2","217.85","886","60.03","32"
"07/27/12 11:15:03","185.1885","193.9","218.4","881","60.03","32"
"07/27/12 11:20:02","185.2037","194.8","218.79","883","60.03","34"
"07/27/12 11:25:03","185.219","195.4","218.48","887","60.0","34"
"07/27/12 11:30:03","185.2342","195.1","217.63","885","60.0","35"
"07/27/12 11:35:03","185.2495","195.0","217.72","883","60.03","36"
"07/27/12 11:40:03","185.2647","195.3","217.95","872","60.03","36"
"07/27/12 11:45:01","185.2796","65.0","215.29","328","60.03","37"
"07/27/12 11:50:02","185.2912","179.9","216.72","818","60.03","37"
"07/27/12 11:55:03","185.3034","116.7","216.2","552","60.03","37"
"07/27/12 12:00:03","185.3169","194.4","218.29","876","60.07","37"
"07/27/12 12:05:03","185.3306","106.5","215.32","510","60.0","37"
"07/27/12 12:10:02","185.3385","195.0","217.39","883","60.03","36"
"07/27/12 12:15:02","185.3537","193.8","216.72","887","60.03","38"
"07/27/12 12:20:02","185.3681","195.7","217.05","881","60.0","37"
"07/27/12 12:25:03","185.3834","195.9","216.81","889","60.03","37"
"07/27/12 12:30:03","185.3986","195.3","217.86","883","60.03","37"
"07/27/12 12:35:03","185.4138","193.8","218.28","879","60.0","37"
"07/27/12 12:40:02","185.4289","194.5","218.38","875","60.03","37"
"07/27/12 12:45:01","185.4429","196.3","216.76","889","60.03","37"
"07/27/12 12:50:02","185.4581","195.5","216.43","892","60.03","38"
"07/27/12 12:55:02","185.4727","195.6","217.15","884","60.0","38"
"07/27/12 13:00:03","185.4879","195.5","217.15","887","60.03","38"
"07/27/12 13:05:03","185.5032","194.7","217.57","889","60.03","38"
"07/27/12 13:10:02","185.5184","195.5","217.11","878","60.03","38"
"07/27/12 13:15:03","185.5336","195.6","217.05","878","60.0","38"
"07/27/12 13:20:02","185.5488","194.5","216.84","867","60.03","38"
"07/27/12 13:25:03","185.5639","195.4","216.97","877","60.03","38"
"07/27/12 13:30:02","185.5792","195.1","217.28","888","60.03","38"
"07/27/12 13:35:03","185.5944","195.0","218.01","886","60.03","38"
"07/27/12 13:40:02","185.6096","195.1","217.85","886","60.03","39"
"07/27/12 13:45:02","185.6244","194.1","218.56","873","60.03","39"
"07/27/12 13:50:02","185.6396","195.0","217.46","878","60.03","40"
"07/27/12 13:55:02","185.6548","194.5","217.76","882","60.03","41"
"07/27/12 14:00:02","185.6684","195.2","217.7","875","60.03","40"
"07/27/12 14:05:02","185.6822","194.4","218.37","892","60.0","39"
"07/27/12 14:10:02","185.6973","168.8","217.26","773","60.0","40"
"07/27/12 14:15:02","185.7092","176.0","217.42","804","60.03","39"
"07/27/12 14:20:02","185.7215","77.3","215.17","378","60.0","39"
"07/27/12 14:25:02","185.7274","94.3","216.13","457","60.03","38"
"07/27/12 14:30:03","185.7347","78.2","215.03","386","60.03","37"
"07/27/12 14:35:02","185.7441","103.4","215.92","489","60.03","37"
"07/27/12 14:40:03","185.7524","66.2","215.38","355","60.0","36"
"07/27/12 14:45:03","185.761","194.3","218.09","862","60.03","37"
"07/27/12 14:50:03","185.7717","121.1","216.03","568","60.03","37"
"07/27/12 14:55:02","185.7777","57.3","215.68","151","60.03","36"
"07/27/12 15:00:02","185.7816","47.2","216.0","348","60.03","35"
"07/27/12 15:05:02","185.7854","55.9","215.08","127","60.07","34"
"07/27/12 15:10:02","185.7901","46.7","214.75","397","60.03","33"
"07/27/12 15:15:02","185.794","50.1","214.95","185","60.03","33"
"07/27/12 15:20:01","185.8058","194.6","217.75","883","60.03","35"
"07/27/12 15:25:02","185.8191","95.4","215.9","461","60.03","35"
"07/27/12 15:30:03","185.8252","64.0","215.25","326","60.03","34"
"07/27/12 15:35:02","185.8304","72.9","214.48","365","60.03","33"
"07/27/12 15:40:03","185.837","72.6","214.73","365","60.03","32"
"07/27/12 15:45:02","185.8446","72.6","215.01","363","60.03","32"
"07/27/12 15:50:02","185.8487","47.9","214.53","353","60.03","32"
"07/27/12 15:55:03","185.8591","88.4","214.19","431","60.0","32"
"07/27/12 16:00:02","185.8663","63.8","215.17","321","60.03","32"
"07/27/12 16:05:03","185.8795","181.3","216.95","825","60.03","33"
"07/27/12 16:10:03","185.89","173.5","217.73","793","60.03","33"
"07/27/12 16:15:03","185.9011","176.4","217.8","802","60.03","33"
"07/27/12 16:20:03","185.912","159.6","216.46","728","60.03","33"
"07/27/12 16:25:02","185.9239","148.4","216.81","687","60.03","33"
"07/27/12 16:30:02","185.9352","140.1","215.79","648","60.0","33"
"07/27/12 16:35:03","185.9455","126.6","215.77","596","60.03","33"
"07/27/12 16:40:03","185.9551","118.5","216.16","559","60.0","33"
"07/27/12 16:45:02","185.9641","114.0","216.85","531","60.03","33"
"07/27/12 16:50:03","185.9728","106.1","216.35","507","60.03","32"
"07/27/12 16:55:03","185.9807","98.0","215.46","471","60.03","32"
"07/27/12 17:00:02","185.9881","91.6","215.38","447","60.0","32"
"07/27/12 17:05:02","185.995","88.1","215.19","427","60.03","32"
"07/27/12 17:10:03","186.0017","83.2","215.12","407","60.03","32"
"07/27/12 17:15:03","186.0079","77.9","214.67","386","60.0","32"
"07/27/12 17:20:03","186.0139","73.9","214.41","370","60.03","31"
"07/27/12 17:25:02","186.0195","69.7","214.72","351","60.03","31"
"07/27/12 17:30:02","186.0247","65.0","215.62","331","60.0","30"
"07/27/12 17:35:02","186.0295","42.4","215.03","339","60.03","30"
"07/27/12 17:40:02","186.0334","42.4","214.35","286","60.03","30"
"07/27/12 17:45:02","186.0372","47.7","214.57","363","60.0","30"
"07/27/12 17:50:02","186.041","53.7","214.44","144","60.03","29"
"07/27/12 17:55:02","186.0445","36.4","214.34","254","60.03","30"
"07/27/12 18:00:02","186.0477","43.8","214.63","188","60.0","29"
"07/27/12 18:05:03","186.0505","39.0","214.5","290","60.0","29"
"07/27/12 18:10:03","186.053","33.5","213.75","174","60.0","29"
"07/27/12 18:15:02","186.0552","19.1","213.67","289","60.0","28"
"07/27/12 18:20:02","186.0568","29.2","214.45","73","60.03","28"
"07/27/12 18:25:02","186.0584","18.4","213.89","193","60.0","28"
"07/27/12 18:30:03","186.0597","12.2","214.08","173","60.0","28"
"07/27/12 18:35:02","186.0608","15.9","213.56","11","60.03","28"
"07/27/12 18:40:02","186.0617","12.6","214.1","169","60.03","27"
"07/27/12 18:45:03","186.0624","14.0","214.32","6","60.03","27"
"07/27/12 18:50:03","186.063","0.0","214.27","0","60.03","27"
"07/27/12 18:55:02","186.0634","0.0","214.51","0","60.03","26"
"07/27/12 19:00:02","186.0639","0.2","214.7","0","60.0","26"
"07/27/12 19:05:02","186.0642","0.0","214.28","0","60.03","26"
"07/27/12 19:10:02","186.0646","0.0","214.04","0","60.03","25"
"07/27/12 19:15:03","186.0649","6.4","214.31","0","60.03","25"
"07/27/12 19:20:03","186.0652","0.0","213.6","0","60.0","25"
"07/27/12 19:25:02","186.0654","0.0","213.47","0","60.03","25"
"07/27/12 19:30:02","186.0657","6.4","213.65","152","60.03","25"
"07/27/12 19:35:03","186.0659","0.0","214.53","0","60.03","25"
"07/27/12 19:40:03","186.0661","0.0","214.52","0","60.03","25"
"07/28/12 06:20:03","186.0669","0.0","213.93","242","60.03","14"
"07/28/12 06:25:04","186.0673","0.0","213.29","0","60.03","14"
"07/28/12 06:30:03","186.0677","7.5","213.88","0","60.0","15"
"07/28/12 06:35:04","186.0683","14.7","213.42","30","60.03","15"
"07/28/12 06:40:02","186.0688","4.8","213.57","110","60.03","15"
"07/28/12 06:45:04","186.0697","13.9","212.98","34","60.0","16"
"07/28/12 06:50:02","186.071","12.8","213.76","16","60.0","17"
"07/28/12 06:55:03","186.0726","15.3","214.72","178","60.0","17"
"07/28/12 07:00:03","186.0745","23.6","215.03","150","60.0","17"
"07/28/12 07:05:03","186.0767","26.4","214.32","232","60.03","18"
"07/28/12 07:10:02","186.0792","38.8","214.21","295","60.0","18"
"07/28/12 07:15:02","186.082","42.6","214.26","278","60.03","19"
"07/28/12 07:20:03","186.085","47.5","213.91","353","60.03","20"
"07/28/12 07:25:03","186.0884","51.9","213.97","197","60.03","20"
"07/28/12 07:30:02","186.092","57.2","214.27","98","60.0","21"
"07/28/12 07:35:02","186.0959","44.4","215.58","218","60.03","22"
"07/28/12 07:40:03","186.0997","48.8","215.01","353","60.03","22"
"07/28/12 07:45:03","186.1036","42.6","214.82","209","60.03","23"
"07/28/12 07:50:03","186.1074","42.6","214.81","105","60.03","24"
"07/28/12 07:55:04","186.1113","57.6","214.14","151","60.03","24"
"07/28/12 08:00:02","186.1153","49.9","214.38","116","60.03","24"
"07/28/12 08:05:03","186.1196","46.0","214.46","119","60.0","25"
"07/28/12 08:10:03","186.1241","69.7","214.2","402","60.0","25"
"07/28/12 08:15:04","186.1302","89.6","214.74","431","60.0","26"
"07/28/12 08:20:04","186.1373","93.8","213.91","459","60.03","26"
"07/28/12 08:25:02","186.1448","97.6","215.17","468","60.03","27"
"07/28/12 08:30:03","186.1526","101.7","215.11","490","60.0","28"
"07/28/12 08:35:02","186.1606","105.1","215.46","505","60.07","28"
"07/28/12 08:40:02","186.1689","109.6","215.34","523","60.03","29"
"07/28/12 08:45:03","186.1777","113.4","215.63","539","60.03","30"
"07/28/12 08:50:04","186.1865","117.3","215.35","555","60.03","30"
"07/28/12 08:55:03","186.1958","121.2","215.26","572","60.03","31"
"07/28/12 09:00:03","186.2053","123.7","215.97","581","60.03","32"
"07/28/12 09:05:02","186.2151","127.6","215.93","597","60.03","32"
"07/28/12 09:10:02","186.2251","131.4","217.26","605","60.03","33"
"07/28/12 09:15:02","186.2354","134.6","216.64","626","60.0","34"
"07/28/12 09:20:04","186.246","137.8","216.3","646","60.03","34"
"07/28/12 09:25:04","186.2569","141.6","216.8","650","60.03","35"
"07/28/12 09:30:02","186.268","143.9","216.57","667","60.0","36"
"07/28/12 09:35:03","186.2794","146.7","216.42","674","60.0","36"
"07/28/12 09:40:02","186.2908","149.5","216.63","691","60.0","37"
"07/28/12 09:45:03","186.3026","152.6","216.61","701","60.03","38"
"07/28/12 09:50:02","186.3146","155.7","217.19","717","60.0","38"
"07/28/12 09:55:03","186.3268","158.3","217.11","728","60.0","38"
"07/28/12 10:00:03","186.3392","160.8","216.37","743","60.07","39"
"07/28/12 10:05:02","186.3519","163.9","216.3","755","60.0","39"
"07/28/12 10:10:02","186.3647","166.8","216.29","761","60.0","39"
"07/28/12 10:15:03","186.3778","168.7","216.91","769","60.0","40"
"07/28/12 10:20:03","186.3909","169.8","216.39","777","60.03","40"
"07/28/12 10:25:03","186.4043","172.0","216.42","787","60.03","41"
"07/28/12 10:30:04","186.4178","174.3","216.88","801","60.03","41"
"07/28/12 10:35:02","186.4314","176.9","216.8","811","60.03","42"
"07/28/12 10:40:02","186.4453","179.7","216.37","817","60.03","42"
"07/28/12 10:45:03","186.4594","180.6","217.27","823","60.03","43"
"07/28/12 10:50:02","186.4734","181.5","216.68","833","60.03","43"
"07/28/12 10:55:02","186.4877","183.7","216.32","843","60.0","43"
"07/28/12 11:00:03","186.5021","186.0","217.14","846","60.03","43"
"07/28/12 11:05:03","186.5021","187.2","217.03","843","60.03","43"
"07/28/12 11:10:04","186.5167","187.8","216.47","855","60.03","44"
"07/28/12 11:15:03","186.5315","189.5","217.41","862","60.03","44"
"07/28/12 11:20:02","186.5462","190.6","217.55","870","60.03","45"
"07/28/12 11:25:02","186.5612","193.5","217.43","871","60.0","45"
"07/28/12 11:30:03","186.5762","194.3","217.29","882","60.03","44"
"07/28/12 11:35:03","186.5915","195.4","217.13","884","60.03","45"
"07/28/12 11:40:03","186.6066","194.9","217.71","880","60.0","45"
"07/28/12 11:45:02","186.6217","194.3","217.05","883","60.03","45"
"07/28/12 11:50:03","186.6368","194.7","217.85","876","60.0","45"
"07/28/12 11:55:02","186.652","194.2","217.56","873","60.03","45"
"07/28/12 12:00:03","186.6672","195.2","217.38","883","60.07","45"
"07/28/12 12:05:03","186.6824","194.7","217.54","880","60.07","45"
"07/28/12 12:10:02","186.6975","194.0","216.39","875","60.03","45"
"07/28/12 12:15:04","186.7128","195.3","216.84","872","60.0","45"
"07/28/12 12:20:02","186.7278","194.4","216.98","888","60.0","45"
"07/28/12 12:25:02","186.743","194.6","216.76","885","60.03","46"
"07/28/12 12:30:03","186.7581","194.9","216.77","881","60.0","46"
"07/28/12 12:35:03","186.7733","194.6","217.4","878","60.03","46"
"07/28/12 12:40:04","186.7884","193.7","217.3","880","60.03","46"
"07/28/12 12:45:04","186.8036","195.7","217.28","881","60.03","46"
"07/28/12 12:50:03","186.8187","194.3","216.67","883","60.0","46"
"07/28/12 12:55:03","186.8339","194.7","216.21","874","60.03","47"
"07/28/12 13:00:03","186.849","194.4","216.84","886","60.0","47"
"07/28/12 13:05:03","186.8642","194.9","216.73","892","60.03","47"
"07/28/12 13:10:04","186.8793","193.8","216.48","881","60.0","47"
"07/28/12 13:15:04","186.8945","194.3","217.45","885","60.03","47"
"07/28/12 13:20:03","186.9096","195.0","216.99","881","60.03","47"
"07/28/12 13:25:02","186.9247","194.3","217.12","884","60.0","46"
"07/28/12 13:30:03","186.9399","194.4","217.06","885","60.03","46"
"07/28/12 13:35:03","186.9551","194.6","217.31","878","60.0","46"
"07/28/12 13:40:02","186.9701","194.7","217.47","879","60.03","46"
"07/28/12 13:45:03","186.9854","194.6","217.4","884","60.03","46"
"07/28/12 13:50:03","187.0005","194.7","217.35","880","60.07","46"
"07/28/12 13:55:03","187.0156","194.8","216.84","885","60.03","46"
"07/28/12 14:00:03","187.0307","194.1","217.35","883","60.07","46"
"07/28/12 14:05:03","187.0457","191.4","216.85","873","60.0","46"
"07/28/12 14:10:03","187.0606","190.5","216.72","870","60.0","46"
"07/28/12 14:15:04","187.0754","187.8","216.91","847","60.03","46"
"07/28/12 14:20:02","187.0899","186.1","216.43","854","60.07","46"
"07/28/12 14:25:02","187.1044","184.1","216.79","841","60.03","46"
"07/28/12 14:30:04","187.1187","182.9","217.85","828","60.0","46"
"07/28/12 14:35:04","187.1329","180.8","217.48","823","60.0","46"
"07/28/12 14:40:03","187.1468","177.8","216.57","812","60.03","46"
"07/28/12 14:45:03","187.1606","175.6","217.23","798","60.03","46"
"07/28/12 14:50:03","187.1741","174.0","217.19","795","60.03","46"
"07/28/12 14:55:02","187.1875","170.9","217.46","777","60.03","46"
"07/28/12 15:00:03","187.2007","168.6","216.69","773","60.03","46"
"07/28/12 15:05:03","187.2138","165.1","216.13","759","60.0","46"
"07/28/12 15:10:04","187.2267","164.1","216.71","753","60.03","46"
"07/28/12 15:15:02","187.2393","162.1","216.1","745","60.03","46"
"07/28/12 15:20:03","187.2519","158.6","216.12","731","60.03","46"
"07/28/12 15:25:03","187.2642","156.2","216.01","724","60.0","46"
"07/28/12 15:30:02","187.2761","152.3","216.32","702","60.03","46"
"07/28/12 15:35:03","187.2879","150.4","217.74","696","60.0","45"
"07/28/12 15:40:04","187.2996","147.3","215.91","687","60.03","45"
"07/28/12 15:45:02","187.311","145.2","216.25","671","60.03","44"
"07/28/12 15:50:02","187.3222","143.4","217.15","662","60.03","44"
"07/28/12 15:55:03","187.3331","138.1","216.48","645","60.03","43"
"07/28/12 16:00:03","187.3437","135.4","216.28","632","60.0","43"
"07/28/12 16:05:03","187.3541","131.5","217.09","613","60.03","43"
"07/28/12 16:10:03","187.3642","128.5","215.99","602","60.0","42"
"07/28/12 16:15:02","187.3741","124.6","216.4","586","60.03","42"
"07/28/12 16:20:02","187.3836","120.5","214.98","570","60.03","41"
"07/28/12 16:25:02","187.3929","117.0","214.82","551","60.03","41"
"07/28/12 16:30:03","187.4019","113.7","216.1","536","60.03","41"
"07/28/12 16:35:03","187.4106","109.6","215.98","522","60.0","40"
"07/28/12 16:40:03","187.4189","106.4","215.93","508","60.03","40"
"07/28/12 16:45:04","187.4271","102.1","215.06","492","60.07","40"
"07/28/12 16:50:02","187.4348","98.6","215.1","470","60.0","39"
"07/28/12 16:55:02","187.4423","94.3","216.02","453","60.03","38"
"07/28/12 17:00:02","187.4495","90.2","216.16","432","60.03","38"
"07/28/12 17:05:02","187.4563","85.6","216.29","419","60.03","38"
"07/28/12 17:10:02","187.4628","81.1","215.78","394","60.0","38"
"07/28/12 17:15:04","187.469","76.3","215.4","379","60.07","37"
"07/28/12 17:20:04","187.4748","71.9","214.99","359","60.0","37"
"07/28/12 17:25:02","187.4802","67.4","214.86","340","60.07","36"
"07/28/12 17:30:03","187.4853","63.4","214.71","322","60.03","36"
"07/28/12 17:35:03","187.4897","43.0","214.85","365","60.07","36"
"07/28/12 17:40:03","187.4935","44.5","214.94","106","60.03","35"
"07/28/12 17:45:02","187.4974","39.0","213.46","343","60.03","35"
"07/28/12 17:50:02","187.501","52.1","214.03","390","60.03","35"
"07/28/12 17:55:03","187.5044","35.2","214.22","284","60.03","35"
"07/28/12 18:00:03","187.5074","40.6","213.97","261","60.03","34"
"07/28/12 18:05:03","187.5101","28.9","214.04","81","60.0","34"
"07/28/12 18:10:03","187.5125","25.3","213.78","250","60.07","34"
"07/28/12 18:15:04","187.5146","23.9","213.3","272","60.03","34"
"07/28/12 18:20:04","187.5163","11.6","212.69","33","60.03","33"
"07/28/12 18:25:03","187.5178","20.8","213.94","258","60.03","33"
"07/28/12 18:30:04","187.5191","20.6","213.43","243","60.03","33"
"07/28/12 18:35:03","187.5201","14.5","213.34","70","60.03","32"
"07/28/12 18:40:02","187.5209","11.6","213.55","2","60.03","32"
"07/28/12 18:45:02","187.5216","2.6","213.22","0","60.07","32"
"07/28/12 18:50:03","187.5221","12.2","212.64","16","60.03","32"
"07/28/12 18:55:02","187.5226","13.5","212.5","1","60.07","32"
"07/28/12 19:00:02","187.5229","0.0","212.57","115","60.03","31"
"07/28/12 19:05:03","187.5233","0.0","213.7","55","60.03","31"
"07/28/12 19:10:03","187.5236","0.0","212.9","0","60.0","30"
"07/28/12 19:15:03","187.5239","12.3","213.5","13","60.03","30"
"07/29/12 06:15:03","187.5258","13.9","214.2","1","60.03","18"
"07/29/12 06:20:04","187.5261","0.0","213.93","0","60.0","18"
"07/29/12 06:25:03","187.5265","13.9","214.38","1","60.03","18"
"07/29/12 06:30:03","187.527","7.9","213.96","0","60.03","18"
"07/29/12 06:35:04","187.5275","12.0","214.86","1","60.03","19"
"07/29/12 06:40:03","187.5281","0.0","214.82","0","60.03","19"
"07/29/12 06:45:03","187.5289","6.4","214.57","239","60.03","19"
"07/29/12 06:50:03","187.5301","15.9","213.78","14","60.03","20"
"07/29/12 06:55:03","187.5316","22.0","214.42","231","60.03","20"
"07/29/12 07:00:04","187.5333","23.6","214.46","152","60.03","21"
"07/29/12 07:05:03","187.5354","24.6","214.74","200","60.03","22"
"07/29/12 07:10:04","187.5377","33.9","214.74","119","60.0","22"
"07/29/12 07:15:04","187.5404","40.6","214.89","197","60.03","23"
"07/29/12 07:20:04","187.5433","34.4","214.57","355","60.0","23"
"07/29/12 07:25:03","187.5466","42.1","215.06","297","60.03","24"
"07/29/12 07:30:03","187.5502","41.7","215.28","329","60.0","24"
"07/29/12 07:35:03","187.5541","46.4","214.87","244","60.0","25"
"07/29/12 07:40:03","187.558","55.5","214.8","272","60.03","25"
"07/29/12 07:45:03","187.5619","57.2","214.4","137","60.0","26"
"07/29/12 07:50:04","187.5657","55.5","214.89","247","60.0","27"
"07/29/12 07:55:04","187.5696","41.8","214.58","388","60.03","27"
"07/29/12 08:00:03","187.5737","44.6","215.32","197","60.03","28"
"07/29/12 08:05:02","187.578","56.1","215.6","158","60.0","29"
"07/29/12 08:10:03","187.5825","45.7","214.37","414","60.0","29"
"07/29/12 08:15:04","187.5882","86.4","215.04","420","60.03","30"
"07/29/12 08:20:03","187.595","90.3","215.02","439","60.0","30"
"07/29/12 08:25:04","187.6023","94.0","214.07","456","60.03","31"
"07/29/12 08:30:04","187.6098","98.4","213.73","477","60.0","31"
"07/29/12 08:35:04","187.6176","101.8","214.77","490","60.0","32"
"07/29/12 08:40:02","187.6253","105.6","215.82","503","60.03","32"
"07/29/12 08:45:04","187.6334","109.9","215.07","527","60.0","33"
"07/29/12 08:50:02","187.6419","113.6","215.9","540","60.03","33"
"07/29/12 08:55:03","187.6501","118.0","216.7","554","60.03","34"
"07/29/12 09:00:04","187.6593","120.8","216.26","569","60.0","34"
"07/29/12 09:05:03","187.6689","125.5","216.13","589","60.03","35"
"07/29/12 09:10:03","187.6786","126.9","216.14","593","60.03","36"
"07/29/12 09:15:03","187.6886","130.5","216.15","611","60.0","36"
"07/29/12 09:20:04","187.6989","134.7","216.58","629","60.03","37"
"07/29/12 09:25:03","187.7095","139.5","217.02","644","60.03","38"
"07/29/12 09:30:02","187.7204","140.2","216.82","653","60.03","38"
"07/29/12 09:35:03","187.7314","144.8","216.86","671","60.03","38"
"07/29/12 09:40:02","187.7429","150.3","217.52","690","60.03","39"
"07/29/12 09:45:03","187.7547","151.5","216.88","699","60.03","39"
"07/29/12 09:50:03","187.7661","132.0","216.03","616","60.0","40"
"07/29/12 09:55:03","187.777","160.1","216.84","739","60.0","40"
"07/29/12 10:00:03","187.7889","162.3","216.07","751","60.03","41"
"07/29/12 10:05:04","187.8017","164.6","217.64","755","60.03","41"
"07/29/12 10:10:03","187.8132","155.8","217.83","719","60.03","41"
"07/29/12 10:15:03","187.8234","133.3","216.68","622","60.03","41"
"07/29/12 10:20:04","187.8329","137.6","216.83","637","60.0","41"
"07/29/12 10:25:02","187.8432","128.6","216.98","604","60.03","41"
"07/29/12 10:30:03","187.8535","141.5","216.24","651","60.0","41"
"07/29/12 10:35:03","187.8658","164.4","216.77","753","60.07","42"
"07/29/12 10:40:04","187.8784","140.9","216.29","657","60.03","42"
"07/29/12 10:45:03","187.8887","150.8","216.86","696","60.03","41"
"07/29/12 10:50:04","187.9014","184.2","217.38","841","60.07","42"
"07/29/12 10:55:03","187.9163","194.2","217.85","879","60.03","43"
"07/29/12 11:00:03","187.9289","182.1","217.94","826","60.03","42"
"07/29/12 11:05:03","187.9425","169.7","217.3","777","60.03","43"
"07/29/12 11:10:04","187.9546","113.4","216.09","540","60.03","42"
"07/29/12 11:15:04","187.9683","194.5","218.43","879","60.0","43"
"07/29/12 11:20:03","187.982","167.8","217.58","771","60.03","43"
"07/29/12 11:25:04","187.9955","180.2","218.17","813","60.03","43"
"07/29/12 11:30:02","188.0089","162.5","217.22","743","60.03","43"
"07/29/12 11:35:03","188.0213","177.4","217.64","808","60.0","43"
"07/29/12 11:40:03","188.0356","164.1","216.96","749","60.0","43"
"07/29/12 11:45:03","188.0481","170.7","217.72","772","60.03","43"
"07/29/12 11:50:03","188.06","147.2","217.14","674","60.0","43"
"07/29/12 11:55:03","188.0728","194.5","217.79","886","60.0","43"
"07/29/12 12:00:03","188.0871","195.3","218.41","882","60.03","44"
"07/29/12 12:05:03","188.1018","179.8","217.23","821","60.0","44"
"07/29/12 12:10:03","188.1166","185.7","217.16","846","60.03","44"
"07/29/12 12:15:04","188.1313","194.8","217.07","886","60.03","45"
"07/29/12 12:20:03","188.1463","194.6","217.13","877","60.03","45"
"07/29/12 12:25:04","188.1615","194.6","218.12","878","60.0","45"
"07/29/12 12:30:03","188.1766","194.6","217.81","881","60.0","45"
"07/29/12 12:35:02","188.1917","194.6","218.66","866","60.0","46"
"07/29/12 12:40:04","188.2069","194.9","218.22","875","60.0","46"
"07/29/12 12:45:04","188.2217","194.8","218.45","878","60.0","46"
"07/29/12 12:50:03","188.2341","194.5","217.74","878","60.0","46"
"07/29/12 12:55:03","188.2494","195.2","217.48","883","60.03","46"
"07/29/12 13:00:04","188.2612","194.1","217.78","884","60.07","45"
"07/29/12 13:05:04","188.275","88.0","215.53","426","60.0","45"
"07/29/12 13:10:03","188.2867","194.5","218.15","876","60.03","45"
"07/29/12 13:15:03","188.3019","194.4","218.05","878","60.03","45"
"07/29/12 13:20:04","188.3171","194.5","217.97","876","60.03","45"
"07/29/12 13:25:04","188.3322","194.8","218.67","881","60.03","45"
"07/29/12 13:30:03","188.3473","194.3","217.87","877","60.07","45"
"07/29/12 13:35:04","188.3626","194.7","218.17","876","60.03","45"
"07/29/12 13:40:04","188.3776","193.0","216.86","870","60.0","45"
"07/29/12 13:45:03","188.3925","189.6","217.63","864","60.03","45"
"07/29/12 13:50:03","188.4071","188.7","217.03","859","60.0","45"
"07/29/12 13:55:04","188.4216","130.2","216.02","614","60.0","45"
"07/29/12 14:00:03","188.4361","187.2","217.28","848","60.03","45"
"07/29/12 14:05:03","188.4506","184.7","217.22","840","60.03","45"
"07/29/12 14:10:04","188.4651","184.4","216.83","840","60.03","45"
"07/29/12 14:15:03","188.4793","182.8","217.02","835","60.03","45"
"07/29/12 14:20:03","188.4932","178.9","216.64","816","60.0","45"
"07/29/12 14:25:03","188.5049","130.6","216.35","607","60.03","44"
"07/29/12 14:30:04","188.5161","162.6","216.85","749","60.0","43"
"07/29/12 14:35:03","188.5289","176.8","217.07","808","60.0","43"
"07/29/12 14:40:04","188.5428","176.7","215.71","805","60.03","43"
"07/29/12 14:45:04","188.5564","174.1","216.19","796","60.03","43"
"07/29/12 14:50:03","188.5696","172.3","216.5","787","60.0","43"
"07/29/12 14:55:03","188.5829","168.9","216.97","766","60.03","43"
"07/29/12 15:00:03","188.5959","162.9","216.05","753","60.07","43"
"07/29/12 15:05:04","188.6088","163.9","216.26","751","60.03","43"
"07/29/12 15:10:04","188.6214","157.4","215.94","725","60.03","43"
"07/29/12 15:15:02","188.6336","155.0","217.17","711","60.03","43"
"07/29/12 15:20:03","188.6455","145.5","216.25","672","60.0","43"
"07/29/12 15:25:04","188.6567","143.5","215.75","666","60.03","43"
"07/29/12 15:30:04","188.6681","145.8","215.96","672","60.03","43"
"07/29/12 15:35:04","188.6794","143.1","216.39","660","60.03","42"
"07/29/12 15:40:03","188.6903","140.4","215.12","654","60.0","42"
"07/29/12 15:45:04","188.701","132.9","215.03","626","60.0","42"
"07/29/12 15:50:03","188.7116","133.8","215.46","626","60.03","42"
"07/29/12 15:55:03","188.7219","125.6","215.21","588","60.0","41"
"07/29/12 16:00:03","188.7316","125.5","215.03","590","60.0","41"
"07/29/12 16:05:03","188.7412","118.8","214.33","562","60.0","41"
"07/29/12 16:10:04","188.7505","120.3","214.28","570","60.0","41"
"07/29/12 16:15:04","188.7597","115.5","214.71","548","60.03","40"
"07/29/12 16:20:04","188.7687","111.7","214.88","526","60.0","40"
"07/29/12 16:25:03","188.7775","114.6","214.71","548","60.03","40"
"07/29/12 16:30:03","188.7863","110.4","214.38","526","60.03","39"
"07/29/12 16:35:03","188.7947","104.9","214.87","504","60.07","39"
"07/29/12 16:40:03","188.8019","68.0","213.55","345","60.03","38"
"07/29/12 16:45:04","188.8052","29.7","212.88","110","60.03","38"
