"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/29/12 16:50:03","188.8069","28.5","214.23","249","60.03","36"
"07/29/12 16:55:04","188.8092","40.3","213.58","196","60.03","36"
"07/29/12 17:00:04","188.8128","37.7","215.11","181","60.0","35"
"07/29/12 17:05:03","188.8167","41.0","214.59","363","60.0","35"
"07/29/12 17:10:04","188.8205","40.0","214.05","356","60.03","34"
"07/29/12 17:15:03","188.8243","38.0","214.31","422","60.03","34"
"07/29/12 17:20:04","188.8276","34.7","214.22","207","60.03","33"
"07/29/12 17:25:03","188.8305","37.7","213.69","294","60.0","33"
"07/29/12 17:30:04","188.8329","33.9","214.23","220","60.03","32"
"07/29/12 17:35:03","188.8352","22.1","213.69","315","60.03","32"
"07/29/12 17:40:03","188.8373","34.4","214.42","149","60.0","32"
"07/29/12 17:45:03","188.8392","24.1","213.72","70","60.0","31"
"07/29/12 17:50:03","188.8408","29.7","213.81","122","60.03","31"
"07/29/12 17:55:04","188.8425","17.8","213.36","282","60.0","30"
"07/29/12 18:00:03","188.8443","31.4","213.59","149","60.03","30"
"07/29/12 18:05:03","188.8461","11.8","214.02","181","60.03","30"
"07/29/12 18:10:03","188.8477","11.3","213.56","111","60.03","29"
"07/29/12 18:15:04","188.8492","20.9","214.42","227","60.03","29"
"07/29/12 18:20:04","188.8507","13.9","213.72","170","60.03","29"
"07/29/12 18:25:03","188.8521","13.0","213.96","10","60.03","28"
"07/29/12 18:30:03","188.8532","14.8","213.63","2","60.03","28"
"07/29/12 18:35:03","188.854","14.9","213.79","18","60.03","28"
"07/29/12 18:40:04","188.8546","13.8","214.19","203","60.03","27"
"07/29/12 18:45:03","188.8553","0.0","214.15","0","60.07","27"
"07/29/12 18:50:04","188.8558","0.0","212.91","0","60.03","27"
"07/29/12 19:05:04","188.8564","0.0","213.62","0","60.03","26"
"07/29/12 19:10:04","188.8567","0.0","212.87","0","60.03","26"
"07/29/12 19:15:03","188.8574","7.5","213.2","0","60.03","25"
"07/29/12 19:20:05","188.8581","14.5","213.21","3","60.03","25"
"07/29/12 19:25:03","188.8588","10.7","212.75","4","60.0","25"
"07/29/12 19:30:04","188.8592","0.0","212.66","0","60.03","25"
"07/29/12 19:35:03","188.8595","0.0","212.78","0","60.03","25"
"07/30/12 06:45:04","188.8609","0.0","213.73","0","60.03","22"
"07/30/12 06:50:03","188.8614","12.5","214.3","37","60.0","22"
"07/30/12 06:55:03","188.8619","0.0","213.64","0","60.03","22"
"07/30/12 07:00:04","188.8621","0.0","212.81","0","60.0","22"
"07/30/12 07:05:03","188.8624","0.0","212.88","0","60.03","22"
"07/30/12 07:10:04","188.8627","6.5","213.23","130","60.03","22"
"07/30/12 07:15:04","188.8633","14.6","213.88","38","60.0","22"
"07/30/12 07:20:04","188.8642","16.6","213.75","40","60.0","22"
"07/30/12 07:25:04","188.8655","25.8","212.09","211","60.03","23"
"07/30/12 07:30:03","188.8669","10.9","213.89","296","60.03","23"
"07/30/12 07:35:05","188.8684","11.3","213.61","13","60.03","23"
"07/30/12 07:40:04","188.8699","22.3","213.77","25","60.0","23"
"07/30/12 07:45:04","188.8713","24.4","213.35","288","60.0","23"
"07/30/12 07:50:04","188.8726","14.3","213.25","86","60.03","23"
"07/30/12 07:55:03","188.8742","16.5","214.05","17","60.03","23"
"07/30/12 08:00:03","188.8771","38.1","213.92","201","60.0","23"
"07/30/12 08:05:04","188.8791","21.6","214.05","17","60.03","24"
"07/30/12 08:10:05","188.8807","36.1","213.98","206","60.0","24"
"07/30/12 08:15:03","188.8835","38.6","212.81","201","60.0","24"
"07/30/12 08:20:04","188.8863","34.1","213.36","97","60.03","24"
"07/30/12 08:25:03","188.8906","53.4","214.52","86","60.0","24"
"07/30/12 08:30:04","188.8931","37.4","213.83","287","60.0","25"
"07/30/12 08:35:04","188.8982","44.4","213.58","428","60.03","25"
"07/30/12 08:40:04","188.906","37.6","213.36","170","60.0","26"
"07/30/12 08:45:04","188.9094","50.5","213.45","415","60.0","26"
"07/30/12 08:50:03","188.9163","104.5","214.77","502","60.07","27"
"07/30/12 08:55:04","188.9232","106.6","215.11","507","60.03","27"
"07/30/12 09:00:04","188.9314","120.4","214.47","576","60.07","28"
"07/30/12 09:05:04","188.9401","49.9","214.34","380","60.03","29"
"07/30/12 09:10:03","188.9444","144.1","215.31","671","60.03","29"
"07/30/12 09:15:04","188.9529","128.4","215.36","603","60.0","30"
"07/30/12 09:20:04","188.9613","68.7","213.14","349","60.0","30"
"07/30/12 09:25:05","188.9686","71.8","213.83","359","60.0","30"
"07/30/12 09:30:04","188.9719","39.1","213.14","118","60.0","30"
"07/30/12 09:35:04","188.9746","50.1","212.89","385","60.03","30"
"07/30/12 09:40:05","188.9795","40.8","213.68","363","60.0","30"
"07/30/12 09:45:03","188.9854","65.9","213.95","336","60.0","30"
"07/30/12 09:50:04","188.9937","64.3","214.26","229","60.03","31"
"07/30/12 09:55:04","189.0048","82.8","213.59","409","60.0","31"
"07/30/12 10:00:04","189.011","122.4","214.82","578","60.0","31"
"07/30/12 10:05:03","189.0185","140.6","215.5","654","60.03","32"
"07/30/12 10:10:04","189.0245","64.5","214.09","326","59.96","31"
"07/30/12 10:15:04","189.03","52.0","213.44","396","60.0","31"
"07/30/12 10:20:05","189.0338","46.1","213.87","386","60.03","31"
"07/30/12 10:25:03","189.0385","67.4","213.35","341","60.0","31"
"07/30/12 10:30:04","189.042","30.9","212.91","195","60.0","30"
"07/30/12 10:35:03","189.0448","30.8","212.22","276","60.0","30"
"07/30/12 10:40:04","189.0471","29.3","212.75","114","60.0","30"
"07/30/12 10:45:03","189.0492","37.0","212.56","329","60.0","30"
"07/30/12 10:50:04","189.0513","30.9","212.29","240","60.03","30"
"07/30/12 10:55:04","189.0538","37.6","213.61","250","60.03","30"
"07/30/12 11:00:04","189.0567","50.2","212.58","379","60.03","30"
"07/30/12 11:05:05","189.0595","26.5","212.29","20","60.03","30"
"07/30/12 11:10:04","189.0616","28.4","212.1","99","60.03","30"
"07/30/12 11:15:04","189.0637","20.5","212.97","245","60.03","30"
"07/30/12 11:20:04","189.0654","22.8","213.32","212","60.07","30"
"07/30/12 11:25:05","189.0669","29.6","212.87","80","60.0","29"
"07/30/12 11:30:04","189.0689","35.5","212.28","326","60.03","29"
"07/30/12 11:35:05","189.0707","17.0","212.52","213","60.03","29"
"07/30/12 11:40:03","189.0728","21.7","213.16","297","60.0","29"
"07/30/12 11:45:04","189.075","26.1","212.98","317","60.0","29"
"07/30/12 11:50:03","189.0778","41.3","212.25","343","60.03","29"
"07/30/12 11:55:05","189.08","17.3","211.64","11","60.03","29"
"07/30/12 12:00:05","189.0815","35.5","212.8","111","60.07","29"
"07/30/12 12:05:03","189.0835","33.3","212.36","194","60.03","29"
"07/30/12 12:10:03","189.0859","36.7","212.95","99","60.0","29"
"07/30/12 12:15:03","189.0885","32.5","212.39","165","60.03","29"
"07/30/12 12:20:05","189.0901","16.9","212.43","6","60.03","29"
"07/30/12 12:25:05","189.0922","40.3","213.33","83","60.03","29"
"07/30/12 12:30:03","189.0959","84.0","214.51","407","60.0","29"
"07/30/12 12:35:04","189.104","121.1","215.12","572","60.0","29"
"07/30/12 12:40:04","189.1134","43.8","211.97","168","60.03","29"
"07/30/12 12:45:05","189.1159","41.5","213.37","165","60.0","29"
"07/30/12 12:50:04","189.1199","44.3","212.69","213","60.0","29"
"07/30/12 12:55:04","189.1228","46.8","213.25","114","60.0","29"
"07/30/12 13:00:05","189.1269","49.0","215.26","151","60.03","29"
"07/30/12 13:05:04","189.1314","102.1","214.97","488","60.0","29"
"07/30/12 13:10:03","189.1359","45.4","214.15","341","60.03","29"
"07/30/12 13:15:03","189.1424","100.8","215.34","482","60.0","29"
"07/30/12 13:20:04","189.1456","24.1","213.18","160","60.0","29"
"07/30/12 13:25:03","189.1479","34.0","213.43","78","60.0","29"
"07/30/12 13:30:03","189.1515","50.7","214.08","168","60.03","29"
"07/30/12 13:35:03","189.1598","141.2","215.99","655","60.0","30"
"07/30/12 13:40:04","189.1679","93.3","213.85","455","60.03","30"
"07/30/12 13:45:04","189.1755","65.6","213.36","334","60.0","30"
"07/30/12 13:50:03","189.1788","38.4","213.0","96","60.03","30"
"07/30/12 13:55:04","189.1819","64.7","213.36","330","60.03","30"
"07/30/12 14:00:03","189.1924","134.7","215.74","626","60.03","31"
"07/30/12 14:05:03","189.2043","178.1","216.37","811","60.0","32"
"07/30/12 14:10:04","189.2128","195.1","214.98","884","60.0","32"
"07/30/12 14:15:04","189.2222","196.4","216.33","884","60.03","33"
"07/30/12 14:20:04","189.2328","196.1","216.51","889","60.0","33"
"07/30/12 14:25:05","189.2439","194.8","215.98","892","60.03","34"
"07/30/12 14:30:03","189.2536","145.3","214.9","681","60.03","33"
"07/30/12 14:35:04","189.2603","78.5","214.57","388","60.03","33"
"07/30/12 14:40:05","189.2668","73.7","214.03","366","60.0","32"
"07/30/12 14:45:03","189.2765","193.2","216.9","872","60.03","33"
"07/30/12 14:50:04","189.2862","104.5","215.17","501","60.03","33"
"07/30/12 14:55:04","189.2925","69.4","214.63","347","60.0","32"
"07/30/12 15:00:03","189.2992","96.7","213.91","465","60.0","32"
"07/30/12 15:05:05","189.3097","194.8","215.86","882","60.0","32"
"07/30/12 15:10:05","189.3214","177.4","215.48","812","60.03","33"
"07/30/12 15:15:03","189.3346","169.6","215.7","779","60.0","34"
"07/30/12 15:20:04","189.3471","182.4","216.19","836","60.0","35"
"07/30/12 15:25:04","189.356","121.6","215.35","577","60.0","34"
"07/30/12 15:30:04","189.3644","101.0","215.0","484","60.03","33"
"07/30/12 15:35:04","189.3713","96.1","213.93","467","60.03","33"
"07/30/12 15:40:04","189.3783","103.7","214.23","501","60.0","33"
"07/30/12 15:45:05","189.3877","167.6","214.92","778","60.03","33"
"07/30/12 15:50:03","189.3993","144.0","214.85","672","60.0","34"
"07/30/12 15:55:05","189.4103","137.6","215.08","644","60.03","34"
"07/30/12 16:00:05","189.4207","133.0","214.71","626","60.0","34"
"07/30/12 16:05:04","189.4309","129.8","216.28","609","60.03","34"
"07/30/12 16:10:03","189.4409","127.4","215.1","598","60.03","34"
"07/30/12 16:15:04","189.4507","124.3","215.22","584","60.0","34"
"07/30/12 16:20:03","189.4603","78.8","212.91","392","60.03","34"
"07/30/12 16:25:04","189.4658","114.3","214.49","540","60.03","33"
"07/30/12 16:30:05","189.4745","99.8","214.58","483","60.07","33"
"07/30/12 16:35:05","189.4832","109.3","214.18","523","60.03","33"
"07/30/12 16:40:04","189.4914","102.8","214.71","493","60.03","33"
"07/30/12 16:45:03","189.4993","99.5","214.63","481","60.03","33"
"07/30/12 16:50:04","189.5069","95.6","214.79","463","60.03","33"
"07/30/12 16:55:04","189.5141","91.2","214.97","445","60.03","33"
"07/30/12 17:00:04","189.5209","86.7","215.65","422","60.03","33"
"07/30/12 17:05:04","189.5275","82.5","215.29","406","60.03","32"
"07/30/12 17:10:05","189.5337","77.9","214.11","384","60.0","32"
"07/30/12 17:15:05","189.5396","73.7","214.25","371","60.03","32"
"07/30/12 17:20:05","189.5445","27.1","212.58","295","60.03","32"
"07/30/12 17:25:03","189.5459","33.9","212.62","166","60.0","32"
"07/30/12 17:30:04","189.5496","56.6","213.82","109","60.03","31"
"07/30/12 17:35:05","189.5543","68.0","214.25","342","60.03","31"
"07/30/12 17:40:04","189.5579","59.7","213.77","385","60.03","31"
"07/30/12 17:45:05","189.5618","42.9","213.83","284","60.03","31"
"07/30/12 17:50:04","189.5645","12.1","213.0","36","60.0","31"
"07/30/12 17:55:05","189.5668","54.1","214.33","340","60.03","31"
"07/30/12 18:00:04","189.5692","22.0","213.3","95","60.03","30"
"07/30/12 18:05:04","189.5704","9.3","213.82","221","60.03","30"
"07/30/12 18:10:04","189.5714","25.4","213.14","174","60.03","29"
"07/30/12 18:15:05","189.5731","33.1","213.27","310","60.03","29"
"07/30/12 18:20:05","189.5754","31.8","214.46","272","60.03","29"
"07/30/12 18:25:04","189.5771","13.8","213.81","196","60.03","29"
"07/30/12 18:30:05","189.5782","4.3","213.22","212","60.03","28"
"07/30/12 18:35:04","189.5792","12.0","213.45","44","60.0","28"
"07/30/12 18:40:05","189.5806","12.9","212.89","95","60.03","28"
"07/30/12 18:45:05","189.5814","12.9","212.95","2","60.03","28"
"07/30/12 18:50:05","189.582","15.7","213.5","0","60.03","28"
"07/30/12 18:55:03","189.5829","12.9","214.07","2","60.03","27"
"07/30/12 19:00:04","189.5838","13.4","214.34","4","60.0","27"
"07/30/12 19:05:04","189.5846","3.0","214.52","1","60.03","27"
"07/30/12 19:10:05","189.5853","7.4","213.78","239","60.0","27"
"07/30/12 19:15:03","189.5859","0.0","214.47","0","60.03","27"
"07/30/12 19:20:04","189.5862","0.0","215.08","0","60.03","27"
"07/30/12 19:30:05","189.5865","7.4","214.16","0","60.03","27"
"07/30/12 19:35:04","189.5868","0.0","213.86","0","60.0","26"
"07/30/12 19:40:05","189.5872","12.3","213.46","2","60.03","26"
"07/31/12 06:10:04","189.5878","13.2","212.68","54","60.03","19"
"07/31/12 06:15:04","189.588","0.0","213.26","0","60.0","19"
"07/31/12 06:20:05","189.5883","0.0","212.53","0","60.07","20"
"07/31/12 06:25:04","189.5886","14.5","213.25","7","60.0","20"
"07/31/12 06:30:05","189.5891","15.2","213.75","18","60.03","20"
"07/31/12 06:35:04","189.5896","7.7","212.98","0","60.03","20"
"07/31/12 06:40:05","189.5902","15.1","212.95","143","60.03","20"
"07/31/12 06:45:05","189.5909","14.9","213.71","63","60.03","20"
"07/31/12 06:50:04","189.5922","13.6","213.73","2","60.03","21"
"07/31/12 06:55:05","189.5938","18.1","213.34","154","60.03","21"
"07/31/12 07:00:05","189.5962","39.5","213.23","80","60.03","22"
"07/31/12 07:05:05","189.5988","28.3","212.99","274","60.03","22"
"07/31/12 07:10:05","189.6013","29.6","212.66","111","60.0","22"
"07/31/12 07:15:05","189.604","31.0","213.61","265","60.03","23"
"07/31/12 07:20:04","189.6071","48.2","212.87","368","60.03","23"
"07/31/12 07:25:05","189.61","14.1","212.29","4","60.07","23"
"07/31/12 07:30:06","189.6115","25.1","213.4","72","60.0","23"
"07/31/12 07:35:05","189.614","34.9","213.01","273","60.03","23"
"07/31/12 07:40:05","189.6171","37.9","213.92","115","60.03","24"
"07/31/12 07:45:05","189.6212","66.2","212.32","341","60.0","24"
"07/31/12 07:50:04","189.6272","78.8","213.17","393","60.03","25"
"07/31/12 07:55:05","189.6322","73.3","213.39","372","60.07","25"
"07/31/12 08:00:04","189.6381","80.5","213.74","393","60.03","26"
"07/31/12 08:05:04","189.6445","96.1","215.47","465","60.03","26"
"07/31/12 08:10:04","189.6515","93.0","215.1","449","60.03","27"
"07/31/12 08:15:05","189.6584","90.7","213.9","440","60.0","27"
"07/31/12 08:20:04","189.6656","95.3","215.06","459","60.0","28"
"07/31/12 08:25:04","189.6732","100.0","214.89","482","60.0","28"
"07/31/12 08:30:06","189.6812","103.1","215.09","496","60.0","29"
"07/31/12 08:35:05","189.6894","108.2","215.28","515","60.0","30"
"07/31/12 08:40:05","189.6968","116.0","215.91","548","60.03","30"
"07/31/12 08:45:05","189.7064","126.9","215.41","603","60.03","31"
"07/31/12 08:50:05","189.7142","94.8","214.89","463","60.03","31"
"07/31/12 08:55:05","189.7236","129.2","216.85","601","60.03","31"
"07/31/12 09:00:04","189.7321","132.8","216.83","621","60.03","31"
"07/31/12 09:05:06","189.7426","143.5","215.84","667","59.96","32"
"07/31/12 09:10:04","189.7482","142.4","216.02","661","60.0","31"
"07/31/12 09:15:05","189.7591","138.8","216.24","640","60.0","32"
"07/31/12 09:20:05","189.7685","144.3","216.07","667","60.03","32"
"07/31/12 09:25:04","189.7797","145.8","216.3","680","60.0","32"
"07/31/12 09:30:04","189.7912","148.9","216.9","690","60.03","33"
"07/31/12 09:35:05","189.8029","151.5","217.58","699","60.03","33"
"07/31/12 09:40:04","189.8152","156.9","217.61","721","60.03","34"
"07/31/12 09:45:04","189.8276","173.2","217.2","793","60.03","35"
"07/31/12 09:50:04","189.8406","162.1","216.96","746","60.0","35"
"07/31/12 09:55:06","189.8534","164.4","216.25","757","60.03","35"
"07/31/12 10:00:05","189.8663","166.7","215.71","767","60.0","35"
"07/31/12 10:05:04","189.8794","169.9","216.24","769","60.03","36"
"07/31/12 10:10:05","189.8927","173.6","217.32","795","60.03","36"
"07/31/12 10:15:05","189.9062","175.5","216.17","799","60.0","36"
"07/31/12 10:20:05","189.9202","195.1","216.7","879","60.03","37"
"07/31/12 10:25:04","189.9284","189.7","216.6","859","60.0","36"
"07/31/12 10:30:05","189.9429","189.4","216.44","859","60.0","37"
"07/31/12 10:35:05","189.9553","194.8","216.41","884","60.0","37"
"07/31/12 10:40:04","189.9703","194.6","216.8","883","60.0","38"
"07/31/12 10:45:04","189.9827","195.9","216.45","882","60.0","38"
"07/31/12 10:50:06","189.9968","193.0","216.46","875","60.03","38"
"07/31/12 10:55:05","190.0118","190.0","216.9","861","60.0","38"
"07/31/12 11:00:05","190.0266","191.6","217.18","868","60.0","39"
"07/31/12 11:05:06","190.0409","195.5","217.13","886","60.03","39"
"07/31/12 11:10:04","190.056","200.5","217.35","902","60.03","39"
"07/31/12 11:15:04","190.07","195.7","217.45","878","60.0","39"
"07/31/12 11:20:04","190.0849","195.1","217.72","882","60.0","39"
"07/31/12 11:25:04","190.0997","194.9","217.46","884","60.03","39"
"07/31/12 11:30:06","190.1149","195.9","216.7","892","60.0","39"
"07/31/12 11:35:05","190.1299","195.3","216.26","891","60.03","39"
"07/31/12 11:40:05","190.1452","194.5","214.93","888","60.0","39"
"07/31/12 11:45:05","190.1601","195.2","215.23","899","60.0","39"
"07/31/12 11:50:04","190.1753","195.9","216.37","887","60.0","39"
"07/31/12 11:55:05","190.1905","195.2","216.52","889","60.03","39"
"07/31/12 12:00:05","190.2057","194.3","215.43","889","60.03","39"
"07/31/12 12:05:05","190.2209","195.0","215.25","887","60.03","39"
"07/31/12 12:10:04","190.2361","195.3","216.28","888","60.03","39"
"07/31/12 12:15:04","190.2512","195.4","215.8","886","60.0","39"
"07/31/12 12:20:04","190.2665","194.8","216.28","884","60.0","39"
"07/31/12 12:25:05","190.2817","195.4","216.67","891","60.0","40"
"07/31/12 12:30:05","190.2969","196.0","216.58","881","60.03","40"
"07/31/12 12:35:05","190.3121","194.9","216.85","898","60.0","40"
"07/31/12 12:40:05","190.3273","194.3","216.61","888","60.0","39"
"07/31/12 12:45:04","190.3424","196.2","217.32","887","60.0","39"
"07/31/12 12:50:04","190.3577","195.4","217.91","880","60.03","39"
"07/31/12 12:55:04","190.3728","195.5","217.75","879","60.03","39"
"07/31/12 13:00:05","190.3881","194.6","217.61","885","60.0","40"
"07/31/12 13:05:04","190.4032","195.3","217.08","875","60.03","40"
"07/31/12 13:10:04","190.4185","195.4","217.55","885","60.03","40"
"07/31/12 13:15:05","190.4337","194.2","216.84","884","60.0","40"
"07/31/12 13:20:05","190.4489","196.2","217.86","883","60.03","41"
"07/31/12 13:25:05","190.4641","195.8","218.41","874","60.0","41"
"07/31/12 13:30:05","190.4793","195.7","218.05","880","60.0","41"
"07/31/12 13:35:05","190.4945","194.6","218.04","879","60.0","41"
"07/31/12 13:40:05","190.5097","194.8","217.77","882","60.0","41"
"07/31/12 13:45:06","190.5249","194.8","218.06","883","60.03","41"
"07/31/12 13:50:04","190.54","194.9","218.04","879","60.03","41"
"07/31/12 13:55:05","190.5553","195.1","216.86","884","60.03","41"
"07/31/12 14:00:06","190.5704","192.8","217.01","877","60.03","41"
"07/31/12 14:05:06","190.5854","192.9","217.57","876","60.03","41"
"07/31/12 14:10:05","190.6003","189.7","216.67","865","60.0","41"
"07/31/12 14:15:05","190.6151","190.2","217.82","866","60.03","41"
"07/31/12 14:20:04","190.6297","188.6","217.12","843","60.03","41"
"07/31/12 14:25:04","190.6442","185.2","217.16","844","60.03","42"
"07/31/12 14:30:05","190.6588","185.1","217.82","844","60.03","41"
"07/31/12 14:35:05","190.6731","180.8","217.55","824","60.0","41"
"07/31/12 14:40:05","190.6872","181.2","216.75","825","60.03","41"
"07/31/12 14:45:04","190.7011","175.8","216.79","807","60.03","41"
"07/31/12 14:50:05","190.7148","174.7","216.7","801","60.03","41"
"07/31/12 14:55:05","190.7283","172.2","216.79","781","60.03","40"
"07/31/12 15:00:05","190.7416","169.6","216.99","775","60.03","40"
"07/31/12 15:05:04","190.7547","167.9","216.82","773","60.03","41"
"07/31/12 15:10:04","190.7677","165.6","216.69","751","60.03","41"
"07/31/12 15:15:05","190.7803","163.1","216.94","746","60.0","41"
"07/31/12 15:20:05","190.7928","157.5","217.07","726","60.03","41"
"07/31/12 15:25:05","190.8051","156.7","216.87","715","60.03","41"
"07/31/12 15:30:04","190.8172","155.1","216.68","709","60.0","40"
"07/31/12 15:35:05","190.8292","152.4","217.32","704","60.03","40"
"07/31/12 15:40:05","190.8409","148.4","216.53","692","60.03","40"
"07/31/12 15:45:05","190.8524","145.4","216.13","675","60.03","40"
"07/31/12 15:50:05","190.8636","142.4","216.11","661","60.0","39"
"07/31/12 15:55:05","190.8745","138.1","216.12","645","60.03","39"
"07/31/12 16:00:04","190.8852","135.0","216.99","626","60.03","39"
"07/31/12 16:05:04","190.8956","132.0","216.9","613","60.03","39"
"07/31/12 16:10:05","190.9058","129.5","216.52","606","60.0","38"
"07/31/12 16:15:04","190.9157","126.5","215.64","592","60.0","38"
"07/31/12 16:20:05","190.9254","121.3","216.3","569","60.0","38"
"07/31/12 16:25:05","190.9346","119.1","216.37","558","60.03","38"
"07/31/12 16:30:06","190.9437","114.1","215.81","540","60.03","38"
"07/31/12 16:35:04","190.9525","110.6","216.52","526","60.03","38"
"07/31/12 16:40:04","190.961","107.5","216.98","507","60.0","38"
"07/31/12 16:45:05","190.9692","102.3","216.78","486","60.0","38"
"07/31/12 16:50:05","190.977","98.7","216.29","472","60.0","37"
"07/31/12 16:55:05","190.9846","94.6","215.77","459","60.03","37"
"07/31/12 17:00:05","190.9918","90.2","215.58","439","60.07","37"
"07/31/12 17:05:04","190.9985","85.7","215.92","418","60.03","36"
"07/31/12 17:10:05","191.0051","81.3","215.47","400","60.0","36"
"07/31/12 17:15:06","191.0112","76.6","216.3","377","60.0","36"
"07/31/12 17:20:05","191.017","72.6","214.64","364","60.03","36"
"07/31/12 17:25:05","191.0224","68.9","214.87","345","60.03","35"
"07/31/12 17:30:06","191.0276","63.8","215.1","325","60.03","35"
"07/31/12 17:35:05","191.032","45.2","215.14","364","60.03","35"
"07/31/12 17:40:04","191.0359","50.7","214.76","122","60.0","34"
"07/31/12 17:45:05","191.0398","54.8","214.89","273","60.0","34"
"07/31/12 17:50:04","191.0435","49.5","213.98","407","60.03","33"
"07/31/12 17:55:06","191.0469","36.2","214.69","134","60.03","33"
"07/31/12 18:00:06","191.05","34.2","214.5","121","60.0","33"
"07/31/12 18:05:05","191.0528","38.9","215.19","200","60.03","32"
"07/31/12 18:10:04","191.0552","33.3","215.32","67","60.03","32"
"07/31/12 18:15:05","191.0572","25.6","214.97","58","60.03","32"
"07/31/12 18:20:05","191.0588","22.6","214.85","198","60.03","31"
"07/31/12 18:25:05","191.0602","16.7","215.42","74","60.03","31"
"07/31/12 18:30:05","191.0616","15.3","214.65","19","60.03","31"
"07/31/12 18:35:05","191.0627","11.7","213.64","8","60.03","30"
"07/31/12 18:40:05","191.0637","15.1","214.59","4","60.03","30"
"07/31/12 18:45:04","191.0645","0.0","214.44","167","60.03","29"
"07/31/12 18:50:04","191.0652","8.2","214.44","214","60.07","29"
"07/31/12 18:55:06","191.0657","5.9","214.54","0","60.07","29"
"07/31/12 19:00:05","191.0661","0.0","215.33","0","60.03","29"
"07/31/12 19:05:06","191.0664","0.0","214.82","180","60.0","28"
"07/31/12 19:10:04","191.0667","0.3","215.31","0","60.03","28"
"07/31/12 19:15:06","191.0669","0.0","214.25","0","60.03","27"
"07/31/12 19:20:05","191.0671","0.0","213.92","0","60.0","27"
"07/31/12 19:25:05","191.0673","0.0","213.95","0","60.07","27"
"07/31/12 19:30:05","191.0676","14.4","214.14","33","60.0","26"
"07/31/12 19:35:04","191.0678","0.0","214.02","0","60.03","26"
"07/31/12 19:40:04","191.0682","0.0","213.59","0","60.03","26"
"07/31/12 19:45:06","191.0685","4.8","213.93","147","60.0","26"
"07/31/12 19:50:05","191.0689","0.0","214.05","0","60.03","26"
"08/01/12 06:15:06","191.0697","13.7","214.43","6","60.03","22"
"08/01/12 06:20:05","191.07","7.4","215.39","0","60.03","23"
"08/01/12 06:25:04","191.0703","0.0","214.94","0","60.03","23"
"08/01/12 06:30:04","191.0708","12.2","213.97","67","60.0","23"
"08/01/12 06:35:05","191.0713","4.0","210.9","0","60.0","23"
"08/01/12 06:40:05","191.072","10.6","212.39","93","60.0","24"
"08/01/12 06:45:05","191.0727","15.7","212.27","0","60.03","24"
"08/01/12 06:50:06","191.0739","13.2","212.92","11","60.03","24"
"08/01/12 06:55:05","191.0752","19.5","216.16","26","60.03","25"
"08/01/12 07:00:05","191.0768","16.2","216.04","16","60.0","25"
"08/01/12 07:05:06","191.0785","19.5","215.34","148","60.03","25"
"08/01/12 07:10:06","191.0799","19.7","215.0","62","60.0","26"
"08/01/12 07:15:05","191.0814","21.4","214.33","79","60.03","26"
"08/01/12 07:20:05","191.084","40.2","216.36","190","60.03","26"
"08/01/12 07:25:05","191.087","33.9","215.45","181","60.03","27"
"08/01/12 07:30:04","191.0902","37.0","214.54","98","60.03","27"
"08/01/12 07:35:05","191.0937","52.2","214.26","345","60.0","28"
"08/01/12 07:40:05","191.0975","59.6","213.92","353","60.0","28"
"08/01/12 07:45:06","191.1015","63.0","214.02","180","60.03","28"
"08/01/12 07:50:04","191.1054","61.9","213.85","103","60.0","29"
"08/01/12 07:55:05","191.1094","58.6","213.1","197","60.03","29"
"08/01/12 08:00:06","191.1133","59.1","213.66","88","60.03","29"
"08/01/12 08:05:05","191.1172","44.8","210.98","404","60.0","30"
"08/01/12 08:10:05","191.1213","57.1","214.43","405","60.03","30"
"08/01/12 08:15:05","191.1255","54.1","213.84","343","60.0","31"
"08/01/12 08:20:04","191.13","57.4","214.33","291","60.03","31"
"08/01/12 08:25:05","191.1347","85.8","213.99","418","60.03","31"
"08/01/12 08:30:05","191.1416","90.7","215.57","441","60.0","32"
"08/01/12 08:35:05","191.1487","93.3","214.46","452","60.0","32"
"08/01/12 08:40:04","191.1562","97.8","214.53","474","60.0","32"
"08/01/12 08:45:06","191.1641","103.0","215.43","491","60.03","33"
"08/01/12 08:50:06","191.1722","105.6","215.67","502","60.03","33"
"08/01/12 08:55:06","191.1804","107.4","215.83","516","60.03","34"
"08/01/12 09:00:05","191.1889","111.4","215.27","532","60.03","34"
"08/01/12 09:05:05","191.1978","114.7","214.81","548","60.03","35"
"08/01/12 09:10:04","191.2069","119.2","213.89","565","60.0","35"
"08/01/12 09:15:06","191.2163","121.8","215.16","574","60.03","36"
"08/01/12 09:20:05","191.2261","127.4","214.94","594","60.0","36"
"08/01/12 09:25:06","191.236","130.3","215.48","613","60.0","36"
"08/01/12 09:30:05","191.2463","133.7","215.15","625","60.03","37"
"08/01/12 09:35:06","191.2569","136.4","215.89","640","60.03","37"
"08/01/12 09:40:05","191.2676","139.0","215.87","639","60.0","37"
"08/01/12 09:45:04","191.2784","142.7","215.77","663","60.03","37"
"08/01/12 09:50:05","191.2897","145.3","216.02","673","60.03","37"
"08/01/12 09:55:06","191.3011","149.6","215.52","691","60.03","37"
"08/01/12 10:00:05","191.3129","152.5","215.61","707","60.0","38"
"08/01/12 10:05:06","191.3248","155.1","216.01","715","60.03","38"
"08/01/12 10:10:06","191.3369","156.0","214.16","723","60.0","38"
"08/01/12 10:15:06","191.3491","157.1","218.18","723","60.03","38"
"08/01/12 10:20:06","191.3616","162.0","217.65","738","60.0","38"
"08/01/12 10:25:06","191.3741","162.8","217.46","741","60.03","39"
"08/01/12 10:30:04","191.3869","166.5","217.24","759","60.0","39"
"08/01/12 10:35:05","191.4","170.4","217.33","778","60.0","39"
"08/01/12 10:40:06","191.4134","172.0","217.34","780","60.0","39"
"08/01/12 10:45:05","191.4268","174.3","217.46","786","60.0","40"
"08/01/12 10:50:06","191.4404","175.0","217.08","800","60.03","40"
"08/01/12 10:55:05","191.454","176.3","218.01","801","60.03","40"
"08/01/12 11:00:05","191.4679","178.9","216.76","815","60.03","41"
"08/01/12 11:05:05","191.482","182.4","216.75","833","60.0","41"
"08/01/12 11:10:06","191.4963","180.8","213.42","836","60.0","42"
"08/01/12 11:15:05","191.5103","182.9","214.64","842","60.0","43"
"08/01/12 11:20:06","191.5247","183.6","216.86","832","60.03","43"
"08/01/12 11:25:06","191.539","183.1","218.13","831","60.03","43"
"08/01/12 11:30:05","191.5535","186.9","218.11","845","60.0","43"
"08/01/12 11:35:05","191.568","188.7","217.87","858","60.03","44"
"08/01/12 11:40:06","191.5825","165.7","217.01","758","60.03","44"
"08/01/12 11:45:05","191.5973","189.7","217.1","862","60.03","44"
"08/01/12 11:50:06","191.6123","190.6","217.14","863","60.03","44"
"08/01/12 11:55:05","191.627","186.6","216.71","852","60.0","44"
"08/01/12 12:00:06","191.6417","189.0","216.63","867","60.03","44"
"08/01/12 12:05:05","191.6562","194.5","217.95","878","60.03","44"
"08/01/12 12:10:05","191.6676","194.5","216.97","880","60.0","44"
"08/01/12 12:15:06","191.6798","96.2","214.04","469","60.0","43"
"08/01/12 12:20:05","191.6878","111.1","215.2","523","60.0","43"
"08/01/12 12:25:06","191.6988","103.0","214.32","498","60.03","43"
"08/01/12 12:30:05","191.7063","81.8","215.02","401","60.0","42"
"08/01/12 12:35:05","191.7132","93.7","215.51","453","60.0","41"
"08/01/12 12:40:06","191.7267","194.5","216.86","881","60.03","43"
"08/01/12 12:45:06","191.7373","96.7","214.22","471","60.03","42"
"08/01/12 12:50:06","191.7506","194.2","215.84","890","60.03","43"
"08/01/12 12:55:06","191.7654","187.5","216.26","854","60.03","43"
"08/01/12 13:00:06","191.7799","132.2","216.55","621","60.03","43"
"08/01/12 13:05:06","191.7884","87.9","214.26","430","60.0","42"
"08/01/12 13:10:04","191.7966","106.1","214.38","511","60.0","42"
"08/01/12 13:15:06","191.8047","107.5","214.61","518","60.07","41"
"08/01/12 13:20:06","191.8163","193.3","217.73","887","60.03","42"
"08/01/12 13:25:05","191.8264","128.8","216.56","599","60.0","41"
"08/01/12 13:30:06","191.839","190.4","216.8","871","60.03","41"
"08/01/12 13:35:06","191.8537","186.8","216.72","845","60.03","41"
"08/01/12 13:40:06","191.8685","192.0","217.18","875","60.0","42"
"08/01/12 13:45:05","191.8831","189.0","216.85","859","60.0","42"
"08/01/12 13:50:06","191.8979","186.0","216.66","841","60.03","41"
"08/01/12 13:55:05","191.9123","185.5","215.78","847","60.03","42"
"08/01/12 14:00:05","191.9267","184.3","216.75","847","60.03","42"
"08/01/12 14:05:06","191.941","182.3","215.89","832","60.03","42"
"08/01/12 14:10:06","191.9552","182.2","215.93","831","60.0","42"
"08/01/12 14:15:05","191.9694","182.4","216.18","836","60.03","41"
"08/01/12 14:20:06","191.9833","178.4","216.86","811","60.0","41"
"08/01/12 14:25:06","191.9968","167.7","216.56","768","60.0","41"
"08/01/12 14:30:05","192.0103","177.5","217.13","807","60.03","41"
"08/01/12 14:35:05","192.0238","171.8","216.43","787","60.0","41"
"08/01/12 14:40:06","192.0371","167.8","216.71","772","60.03","40"
"08/01/12 14:45:05","192.0502","168.0","216.14","773","60.0","41"
"08/01/12 14:50:06","192.063","166.4","216.73","758","60.0","41"
"08/01/12 14:55:06","192.0757","162.6","216.42","746","60.0","41"
"08/01/12 15:00:06","192.0884","161.6","216.16","741","60.03","40"
"08/01/12 15:05:06","192.1008","157.1","215.86","726","60.0","40"
"08/01/12 15:10:06","192.1131","155.3","215.44","714","60.0","41"
"08/01/12 15:15:05","192.1249","146.7","216.05","682","60.0","41"
"08/01/12 15:20:06","192.1368","151.1","215.05","704","60.0","41"
"08/01/12 15:25:06","192.1481","142.5","215.44","664","60.0","41"
"08/01/12 15:30:06","192.1591","140.1","214.59","654","60.03","41"
"08/01/12 15:35:06","192.1699","131.8","213.77","623","60.03","40"
"08/01/12 15:40:05","192.1798","132.0","213.96","624","60.0","40"
"08/01/12 15:45:05","192.19","131.7","213.74","624","60.03","40"
"08/01/12 15:50:05","192.2001","126.9","214.46","602","60.03","40"
"08/01/12 15:55:05","192.2098","126.6","214.46","598","60.03","40"
"08/01/12 16:00:05","192.2199","126.1","213.82","594","60.0","40"
"08/01/12 16:05:06","192.2294","121.4","214.32","572","60.0","40"
"08/01/12 16:10:06","192.2387","116.4","213.46","550","60.03","40"
"08/01/12 16:15:05","192.2474","108.8","213.86","523","60.03","40"
"08/01/12 16:20:06","192.2559","110.6","213.92","528","60.03","40"
"08/01/12 16:25:06","192.2644","110.8","213.93","529","60.03","39"
"08/01/12 16:30:05","192.2728","104.0","213.86","504","60.03","39"
"08/01/12 16:35:05","192.2803","97.0","213.62","470","60.0","39"
"08/01/12 16:40:05","192.2876","89.1","213.84","436","60.03","38"
"08/01/12 16:45:06","192.295","98.8","212.46","482","60.03","38"
"08/01/12 16:50:06","192.3023","93.5","212.85","459","60.03","38"
"08/01/12 16:55:05","192.3093","85.4","214.22","421","60.0","38"
"08/01/12 17:00:05","192.3156","74.7","215.04","373","60.03","38"
"08/01/12 17:05:06","192.3216","76.0","214.61","379","60.03","37"
"08/01/12 17:10:05","192.3273","72.9","214.48","367","60.07","37"
"08/01/12 17:15:05","192.3329","67.9","214.61","340","60.03","37"
"08/01/12 17:20:06","192.3373","56.8","214.04","210","60.03","36"
"08/01/12 17:25:06","192.341","35.1","214.05","150","60.03","36"
"08/01/12 17:30:06","192.3445","50.3","214.4","148","60.0","36"
"08/01/12 17:35:05","192.3484","56.5","214.18","82","60.03","36"
"08/01/12 17:40:05","192.3521","51.1","213.55","389","60.0","35"
"08/01/12 17:45:05","192.3555","38.1","214.73","101","60.03","35"
"08/01/12 17:50:05","192.3587","47.7","213.91","377","60.03","35"
"08/01/12 17:55:05","192.3619","47.8","213.81","274","60.03","35"
"08/01/12 18:00:06","192.3648","33.2","212.56","266","60.03","35"
"08/01/12 18:05:05","192.3669","34.0","212.77","127","60.0","34"
"08/01/12 18:10:05","192.3689","27.4","212.99","188","60.03","34"
"08/01/12 18:15:05","192.3712","26.0","212.52","110","60.03","34"
"08/01/12 18:20:06","192.3734","20.0","212.95","311","60.0","34"
"08/01/12 18:25:05","192.3754","35.5","213.18","179","60.03","34"
"08/01/12 18:30:05","192.3771","17.7","212.08","41","60.03","33"
"08/01/12 18:35:06","192.3788","17.3","212.36","61","60.0","33"
"08/01/12 18:40:05","192.3801","13.5","212.22","1","60.03","33"
"08/01/12 18:45:05","192.3812","19.9","211.14","245","60.0","33"
"08/01/12 18:50:06","192.3824","12.9","211.79","52","60.0","32"
"08/01/12 18:55:05","192.3834","13.1","212.21","18","60.03","32"
"08/01/12 19:00:05","192.3844","12.4","212.05","2","60.0","32"
"08/01/12 19:05:05","192.3851","6.4","211.03","145","60.0","32"
"08/01/12 19:10:06","192.3857","0.0","211.99","0","60.0","32"
"08/01/12 19:15:05","192.3862","0.0","212.05","0","60.03","32"
"08/01/12 19:20:06","192.3867","8.0","212.38","0","60.03","32"
"08/01/12 19:25:05","192.3873","0.0","211.97","0","60.03","31"
"08/01/12 19:30:06","192.3877","14.7","211.9","1","60.03","31"
"08/01/12 19:35:06","192.388","0.0","212.1","0","60.03","31"
"08/01/12 19:40:05","192.3883","14.6","212.16","0","60.03","31"
"08/01/12 19:45:06","192.3886","0.0","211.97","0","60.03","31"
"08/01/12 19:50:06","192.3888","0.0","212.43","0","60.0","30"
"08/01/12 19:55:05","192.3889","0.0","211.8","0","60.0","30"
"08/02/12 06:20:06","192.3895","14.8","212.61","194","60.03","23"
"08/02/12 06:25:06","192.3899","1.6","213.54","208","60.03","23"
"08/02/12 06:30:06","192.3903","0.0","213.78","0","60.0","23"
"08/02/12 06:35:06","192.3908","12.2","212.9","0","60.03","23"
"08/02/12 06:40:05","192.3914","0.0","212.36","0","60.03","23"
"08/02/12 06:45:06","192.3921","15.0","213.36","206","60.03","23"
"08/02/12 06:50:06","192.3933","13.2","213.0","46","60.03","24"
"08/02/12 06:55:06","192.3948","28.7","214.02","68","60.03","24"
"08/02/12 07:00:06","192.3965","32.8","213.63","196","60.0","24"
"08/02/12 07:05:06","192.3984","17.4","213.14","236","60.0","25"
"08/02/12 07:10:05","192.3998","15.9","213.79","225","60.03","25"
"08/02/12 07:15:06","192.4013","10.6","213.64","16","60.0","25"
"08/02/12 07:20:06","192.4027","15.5","213.67","241","60.0","26"
"08/02/12 07:25:06","192.4042","10.1","214.26","106","60.03","26"
"08/02/12 07:30:05","192.4056","10.6","214.18","12","60.0","26"
"08/02/12 07:35:07","192.4071","14.1","214.21","176","60.03","27"
"08/02/12 07:40:06","192.4093","39.5","214.35","240","60.03","27"
"08/02/12 07:45:05","192.4135","51.4","213.85","120","60.03","28"
"08/02/12 07:50:05","192.4189","48.8","213.52","345","60.0","28"
"08/02/12 07:55:07","192.4221","37.3","213.83","286","60.0","28"
"08/02/12 08:00:05","192.4258","97.6","214.04","474","60.07","29"
"08/02/12 08:05:06","192.4321","78.9","214.12","391","60.0","29"
"08/02/12 08:10:06","192.4369","33.5","213.13","115","60.03","29"
"08/02/12 08:15:05","192.4425","95.0","214.61","461","60.0","30"
"08/02/12 08:20:06","192.4485","93.6","214.87","448","60.0","30"
"08/02/12 08:25:05","192.4559","53.4","213.9","285","60.0","31"
"08/02/12 08:30:05","192.4597","44.8","214.04","117","60.03","31"
"08/02/12 08:35:06","192.4631","29.4","213.85","147","60.03","31"
"08/02/12 08:40:06","192.467","43.7","213.47","219","60.03","30"
"08/02/12 08:45:06","192.4708","114.2","214.31","546","60.0","30"
"08/02/12 08:50:06","192.4769","75.8","215.17","354","60.03","30"
"08/02/12 08:55:06","192.4867","148.2","216.22","679","60.0","32"
"08/02/12 09:00:06","192.4957","36.0","213.48","251","60.07","32"
"08/02/12 09:05:07","192.501","141.2","216.04","655","60.03","32"
"08/02/12 09:10:05","192.5117","154.3","216.12","712","60.0","33"
"08/02/12 09:15:05","192.5229","45.9","214.4","417","59.96","33"
"08/02/12 09:20:07","192.5277","155.7","215.56","720","59.96","33"
"08/02/12 09:25:07","192.5316","33.3","213.41","237","60.03","32"
"08/02/12 09:30:05","192.5432","90.4","214.9","437","60.03","34"
"08/02/12 09:35:06","192.5466","47.0","213.9","314","60.03","33"
"08/02/12 09:40:05","192.5548","183.0","216.23","838","60.03","33"
"08/02/12 09:45:06","192.5635","53.0","213.04","198","60.03","33"
"08/02/12 09:50:05","192.5723","195.1","216.54","894","60.03","34"
"08/02/12 09:55:05","192.5792","49.9","214.17","215","60.07","33"
"08/02/12 10:00:07","192.5844","184.7","217.13","834","60.03","33"
"08/02/12 10:05:07","192.595","119.6","214.59","569","60.0","34"
"08/02/12 10:10:06","192.6081","189.2","217.14","862","60.03","35"
"08/02/12 10:15:06","192.6213","185.1","216.8","842","60.0","36"
"08/02/12 10:20:06","192.6344","185.7","216.29","846","60.03","37"
"08/02/12 10:25:06","192.6485","185.7","216.25","850","60.0","38"
"08/02/12 10:30:06","192.6626","193.9","216.48","873","60.03","39"
"08/02/12 10:35:05","192.6775","190.4","216.29","870","60.03","39"
"08/02/12 10:40:07","192.6924","195.3","216.42","881","60.0","40"
"08/02/12 10:45:06","192.7017","43.3","214.28","261","60.0","39"
"08/02/12 10:50:06","192.7112","194.7","216.81","882","60.03","39"
"08/02/12 10:55:05","192.724","192.5","216.11","879","60.03","39"
"08/02/12 11:00:05","192.7358","100.6","215.48","484","60.03","39"
"08/02/12 11:05:06","192.746","193.7","217.41","864","60.0","39"
"08/02/12 11:10:05","192.7522","68.4","215.01","342","60.0","38"
"08/02/12 11:15:06","192.757","70.7","214.63","352","60.03","38"
"08/02/12 11:20:05","192.7626","193.5","217.35","884","60.03","38"
"08/02/12 11:25:07","192.7756","61.5","214.63","315","60.03","38"
"08/02/12 11:30:05","192.7801","191.5","216.34","853","60.0","38"
"08/02/12 11:35:06","192.7903","91.1","214.93","442","60.03","38"
"08/02/12 11:40:06","192.7954","39.9","213.88","360","60.07","37"
"08/02/12 11:45:06","192.8046","71.4","214.36","359","60.03","37"
"08/02/12 11:50:05","192.8163","194.7","216.86","887","60.0","38"
"08/02/12 11:55:06","192.8291","193.1","216.44","878","60.03","38"
"08/02/12 12:00:07","192.8429","121.0","215.08","572","60.03","38"
"08/02/12 12:05:06","192.8518","70.1","214.82","349","60.03","37"
"08/02/12 12:10:06","192.8652","195.1","217.31","887","60.0","39"
"08/02/12 12:15:06","192.8755","175.0","216.99","798","60.03","38"
"08/02/12 12:20:06","192.8867","194.4","217.58","870","60.0","38"
"08/02/12 12:25:06","192.8985","87.6","215.39","427","60.0","38"
"08/02/12 12:30:05","192.9074","191.1","217.04","865","60.0","38"
"08/02/12 12:35:06","192.9212","194.6","218.42","879","60.03","39"
"08/02/12 12:40:06","192.9344","58.8","215.32","125","60.03","38"
"08/02/12 12:45:05","192.9409","46.2","212.78","99","60.0","38"
"08/02/12 12:50:05","192.9498","192.9","219.58","863","60.03","38"
"08/02/12 12:55:05","192.96","94.7","214.83","457","60.03","38"
"08/02/12 13:00:07","192.971","48.7","212.33","365","60.03","38"
"08/02/12 13:05:05","192.9839","193.6","215.31","884","60.0","38"
"08/02/12 13:10:06","192.9991","194.6","216.82","883","60.03","39"
"08/02/12 13:15:06","193.0142","194.7","216.23","885","60.03","39"
"08/02/12 13:20:06","193.0271","131.9","215.99","618","60.03","39"
"08/02/12 13:25:06","193.0372","194.3","217.24","887","60.0","39"
"08/02/12 13:30:06","193.0459","70.6","213.62","354","60.0","38"
"08/02/12 13:35:06","193.0459","193.3","217.13","888","60.03","39"
"08/02/12 13:40:05","193.0538","194.4","217.38","888","60.0","39"
"08/02/12 13:45:06","193.0664","193.0","217.16","885","60.0","39"
"08/02/12 13:50:05","193.0806","98.6","214.68","479","60.0","40"
"08/02/12 13:55:06","193.0947","195.5","216.63","883","60.0","40"
"08/02/12 14:00:05","193.1096","189.9","217.06","868","60.03","41"
"08/02/12 14:05:05","193.1244","188.6","216.92","858","60.03","41"
"08/02/12 14:10:05","193.1389","185.9","215.75","850","60.03","42"
"08/02/12 14:15:05","193.1533","186.3","216.65","846","60.0","42"
"08/02/12 14:20:06","193.1678","185.6","216.81","842","60.0","42"
"08/02/12 14:25:05","193.1821","182.9","216.93","827","60.03","42"
"08/02/12 14:30:06","193.1962","180.6","214.95","834","60.03","42"
"08/02/12 14:35:06","193.2086","195.3","216.19","888","60.0","42"
"08/02/12 14:40:06","193.2225","191.1","215.96","870","60.0","42"
"08/02/12 14:45:05","193.2366","194.9","216.45","888","60.03","43"
"08/02/12 14:50:07","193.2495","195.4","216.9","887","60.0","43"
"08/02/12 14:55:06","193.2582","187.4","216.77","852","60.03","43"
"08/02/12 15:00:07","193.2683","175.2","216.12","802","60.0","42"
"08/02/12 15:05:05","193.2818","168.8","216.38","765","60.0","42"
"08/02/12 15:10:05","193.2947","164.1","217.18","753","60.03","41"
"08/02/12 15:15:06","193.3074","159.4","215.63","738","60.03","42"
"08/02/12 15:20:07","193.3197","156.3","215.47","724","60.0","41"
"08/02/12 15:25:06","193.3318","153.2","215.42","713","60.07","41"
"08/02/12 15:30:06","193.3436","150.5","216.51","692","60.03","41"
"08/02/12 15:35:07","193.3553","148.4","216.36","686","60.03","41"
"08/02/12 15:40:06","193.3667","145.8","215.59","679","60.0","40"
"08/02/12 15:45:07","193.378","143.5","215.85","665","60.0","39"
"08/02/12 15:50:07","193.3891","140.6","215.77","652","60.03","39"
"08/02/12 15:55:05","193.3998","137.0","215.52","640","60.0","38"
"08/02/12 16:00:07","193.4104","133.7","215.3","627","60.0","38"
"08/02/12 16:05:05","193.4207","130.1","215.69","614","60.03","38"
"08/02/12 16:10:05","193.4307","127.8","215.96","590","60.0","38"
"08/02/12 16:15:07","193.4407","131.8","215.88","620","60.0","37"
"08/02/12 16:20:05","193.451","127.8","215.06","600","60.0","37"
"08/02/12 16:25:07","193.4608","121.0","214.87","570","60.0","37"
"08/02/12 16:30:06","193.47","118.1","216.44","559","60.03","37"
"08/02/12 16:35:06","193.4797","133.2","215.86","625","60.0","37"
"08/02/12 16:40:07","193.4895","57.0","214.18","190","60.03","36"
"08/02/12 16:45:06","193.4928","31.3","213.37","123","60.03","35"
"08/02/12 16:50:05","193.4954","34.9","213.81","99","60.03","35"
"08/02/12 16:55:05","193.4985","33.1","211.17","326","60.03","33"
"08/02/12 17:00:07","193.5013","33.4","214.39","142","60.03","33"
"08/02/12 17:05:06","193.5037","33.4","212.9","92","60.03","32"
"08/02/12 17:10:05","193.5065","36.5","212.13","150","60.03","31"
"08/02/12 17:15:06","193.5092","12.4","213.66","13","60.03","31"
"08/02/12 17:20:05","193.5104","26.2","213.94","148","60.03","30"
"08/02/12 17:25:07","193.5157","68.9","214.87","349","60.0","30"
"08/02/12 17:30:06","193.5206","62.1","215.4","316","60.03","30"
"08/02/12 17:35:06","193.5245","50.0","214.71","175","60.03","30"
"08/02/12 17:40:05","193.5283","44.1","215.21","257","60.07","30"
"08/02/12 17:45:05","193.5312","14.4","214.28","5","60.03","30"
"08/02/12 17:50:07","193.5337","11.3","214.04","0","60.03","30"
"08/02/12 18:00:05","193.5378","41.8","213.65","155","60.07","30"
"08/02/12 18:05:06","193.5405","36.5","213.17","276","59.96","29"
"08/02/12 18:10:06","193.5428","31.2","214.18","173","60.0","29"
"08/02/12 18:15:06","193.5449","23.7","213.39","258","60.03","29"
"08/02/12 18:20:07","193.5467","26.2","213.81","56","60.03","29"
"08/02/12 18:25:06","193.5482","13.8","214.63","205","60.03","28"
"08/02/12 18:30:06","193.5494","15.8","214.35","16","60.0","28"
"08/02/12 18:35:06","193.5506","14.3","215.13","29","60.03","28"
"08/02/12 18:40:05","193.5521","13.6","213.76","2","60.03","27"
"08/02/12 18:45:06","193.5531","7.8","213.42","95","60.03","27"
"08/02/12 18:50:07","193.5539","10.7","214.04","16","60.03","26"
"08/02/12 18:55:06","193.5545","10.9","214.37","11","60.03","26"
"08/02/12 19:00:06","193.5549","14.0","214.06","8","60.03","26"
"08/02/12 19:05:06","193.5554","7.2","213.67","255","60.0","26"
"08/02/12 19:10:06","193.5557","0.0","213.56","0","60.03","25"
"08/02/12 19:15:06","193.5561","0.0","214.26","0","60.0","25"
"08/02/12 19:20:05","193.5564","0.0","213.45","0","60.03","25"
"08/02/12 19:25:06","193.5566","0.0","214.44","0","60.03","25"
"08/02/12 19:30:06","193.5568","0.0","214.0","0","60.0","24"
"08/02/12 19:40:06","193.5571","0.0","213.46","0","60.03","23"
"08/03/12 06:20:06","193.5576","13.7","212.96","49","60.03","18"
"08/03/12 06:25:07","193.5579","0.0","213.2","0","60.03","19"
"08/03/12 06:30:07","193.5582","0.0","213.98","0","60.03","19"
"08/03/12 06:35:07","193.5587","13.7","213.31","0","60.03","19"
"08/03/12 06:40:07","193.5594","0.0","213.54","0","60.0","19"
"08/03/12 06:45:06","193.5602","23.6","214.0","235","60.03","19"
"08/03/12 06:50:06","193.5615","18.6","212.72","219","60.0","20"
"08/03/12 06:55:05","193.563","30.3","213.68","100","60.03","20"
"08/03/12 07:00:06","193.5648","23.9","212.85","299","60.03","20"
"08/03/12 07:05:06","193.567","14.3","212.79","3","60.0","20"
"08/03/12 07:10:07","193.5686","13.8","212.7","213","60.03","21"
"08/03/12 07:15:06","193.5707","22.7","213.85","122","60.03","21"
"08/03/12 07:20:06","193.5727","33.6","213.82","69","60.03","21"
"08/03/12 07:25:06","193.5759","29.8","212.85","78","60.03","22"
"08/03/12 07:30:07","193.579","34.3","212.82","195","60.0","22"
"08/03/12 07:35:07","193.5819","36.7","213.08","84","60.0","22"
"08/03/12 07:40:07","193.5849","46.2","213.12","116","59.96","22"
"08/03/12 07:45:06","193.5884","37.9","213.4","214","60.0","23"
"08/03/12 07:50:06","193.592","60.7","213.43","112","60.03","23"
"08/03/12 07:55:07","193.5956","44.0","213.51","381","60.03","23"
"08/03/12 08:00:07","193.5993","67.0","214.25","170","60.03","23"
"08/03/12 08:05:06","193.6031","46.8","213.15","122","60.0","24"
"08/03/12 08:10:06","193.6062","47.1","213.53","158","60.0","24"
"08/03/12 08:15:05","193.6098","45.7","213.95","367","60.03","24"
"08/03/12 08:20:06","193.6135","39.9","214.56","263","60.0","24"
"08/03/12 08:25:07","193.6172","53.1","213.69","209","60.03","24"
"08/03/12 08:30:05","193.6209","44.7","215.17","262","60.0","24"
"08/03/12 08:35:05","193.6242","28.7","214.51","195","60.03","24"
"08/03/12 08:40:06","193.6277","54.8","215.52","183","60.0","24"
"08/03/12 08:45:07","193.6315","46.0","214.41","334","60.03","24"
"08/03/12 08:50:06","193.6354","54.1","214.56","134","60.0","24"
"08/03/12 08:55:07","193.6397","42.8","214.71","380","60.0","24"
"08/03/12 09:00:07","193.6435","59.6","215.57","333","60.0","24"
"08/03/12 09:05:06","193.6473","47.8","214.89","395","60.0","24"
"08/03/12 09:10:07","193.6528","69.2","214.49","347","60.03","25"
"08/03/12 09:15:06","193.6597","89.2","215.91","432","60.0","25"
"08/03/12 09:20:07","193.6675","113.7","215.53","539","60.0","25"
"08/03/12 09:25:07","193.6776","144.1","216.71","668","60.03","26"
"08/03/12 09:30:07","193.6883","143.0","216.59","661","60.03","27"
"08/03/12 09:35:07","193.7002","145.0","216.84","670","60.0","28"
"08/03/12 09:40:07","193.7107","124.3","216.86","583","60.0","28"
"08/03/12 09:45:06","193.7198","105.3","215.58","505","60.03","28"
"08/03/12 09:50:06","193.7273","74.4","214.55","372","60.03","28"
"08/03/12 09:55:06","193.7334","79.1","215.83","389","60.03","28"
"08/03/12 10:00:06","193.7399","87.0","215.25","422","60.0","28"
"08/03/12 10:05:07","193.7463","83.8","215.6","412","60.03","27"
"08/03/12 10:10:07","193.7521","66.9","214.91","341","60.03","27"
"08/03/12 10:15:06","193.7573","69.0","215.35","343","60.0","27"
"08/03/12 10:20:05","193.7645","117.4","215.7","557","60.0","27"
"08/03/12 10:25:06","193.7718","91.0","215.73","442","60.03","27"
"08/03/12 10:30:07","193.7833","195.6","217.08","882","60.0","28"
"08/03/12 10:35:07","193.7974","120.2","215.05","568","60.0","29"
"08/03/12 10:40:06","193.8042","89.7","215.45","435","60.0","28"
"08/03/12 10:45:06","193.813","100.9","215.77","484","60.03","29"
"08/03/12 10:50:07","193.8219","84.9","215.62","417","60.03","29"
"08/03/12 10:55:07","193.8317","163.7","218.08","751","60.03","29"
"08/03/12 11:00:07","193.8418","140.9","217.01","658","60.07","29"
"08/06/12 09:27:41","193.8509","140.9","215.22","660","60.0","32"
"08/06/12 09:32:42","193.8619","143.1","215.42","670","60.03","32"
"08/06/12 09:37:42","193.8733","146.7","216.54","680","60.0","33"
"08/06/12 09:54:19","193.8992","156.2","215.88","722","60.0","34"
"08/06/12 09:59:19","193.9115","159.1","215.06","737","60.03","34"
"08/06/12 10:04:20","193.924","161.1","215.19","740","60.03","35"
"08/06/12 10:09:19","193.9366","164.0","215.47","758","60.03","35"
"08/06/12 10:14:18","193.9496","167.3","214.82","768","60.0","35"
"08/06/12 10:19:20","193.9626","168.1","215.55","772","60.03","36"
"08/06/12 10:24:19","193.9759","171.3","215.07","784","59.96","36"
"08/06/12 10:29:19","193.9893","174.1","215.36","800","60.0","36"
"08/06/12 10:34:20","194.0031","176.7","215.58","807","60.0","37"
"08/06/12 10:39:20","194.0169","178.7","215.88","820","60.0","37"
